ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
59,2011-04-30,326.7916666666667,8409.333333333334,262.0833333333333,85.99780701754386,22.105199744992337,49.78999999999999
59,2011-05-01,326.0,8302.666666666666,1709.5833333333333,85.78947368421052,22.33495262566244,57.31999999999999
59,2011-05-02,265.7916666666667,6787.333333333333,2465.4166666666665,69.9451754385965,22.275487632190682,54.9575
59,2011-05-03,327.2916666666667,8274.666666666666,818.3333333333334,86.12938596491229,22.499324410516703,43.415
59,2011-05-04,325.5,8353.333333333334,402.0833333333333,85.65789473684211,22.165432960893856,44.044999999999995
59,2011-05-05,326.5,8375.0,489.1666666666667,85.92105263157895,22.17600995024876,50.254999999999995
59,2011-05-06,346.25,8887.0,659.5833333333334,91.11842105263158,22.162545478414163,53.74250000000001
59,2011-05-07,311.0,8059.333333333333,217.91666666666666,81.84210526315789,21.95059558276119,53.7125
59,2011-05-08,324.1666666666667,8247.0,387.9166666666667,85.30701754385966,22.359258585613624,52.45999999999999
59,2011-05-09,327.8333333333333,8415.333333333334,359.1666666666667,86.2719298245614,22.15985040534474,53.045000000000016
59,2011-05-10,328.4583333333333,8238.0,390.0,86.43640350877193,22.680025323028783,52.9025
59,2011-05-11,325.7916666666667,8301.666666666666,315.4166666666667,85.73464912280701,22.323367964933414,57.38749999999999
59,2011-05-12,326.7083333333333,8438.666666666666,345.0,85.97587719298245,22.0227433572971,64.295
59,2011-05-13,326.4583333333333,8434.0,350.4166666666667,85.91008771929825,22.018067577003137,69.4775
59,2011-05-14,310.9166666666667,7962.333333333333,393.75,81.8201754385965,22.21205223203695,62.660000000000004
59,2011-05-15,328.2916666666667,8290.666666666666,301.25,86.39254385964912,22.524514681837676,46.55749999999998
59,2011-05-16,319.5,8229.666666666666,259.5833333333333,84.07894736842105,22.083792377172017,44.20250000000001
59,2011-05-17,327.9166666666667,8346.0,648.75,86.29385964912281,22.34962024389594,45.972500000000004
59,2011-05-18,309.125,7834.666666666667,215.83333333333334,81.34868421052632,22.44391646102791,60.04250000000001
59,2011-05-19,326.125,8317.666666666666,140.83333333333334,85.82236842105263,22.30322255840981,61.07
59,2011-05-20,326.25,8417.666666666666,141.66666666666666,85.85526315789474,22.046712271809287,61.5275
59,2011-05-21,327.4583333333333,8451.333333333334,143.33333333333334,86.17324561403508,22.040216369540637,64.925
59,2011-05-22,326.5,8439.0,143.33333333333334,85.92105263157895,22.00783070663981,66.60499999999999
59,2011-05-23,326.3333333333333,8790.333333333334,259.1666666666667,85.87719298245614,21.117433291620845,70.65500000000002
59,2011-05-24,315.0,8078.0,145.41666666666666,82.89473684210526,22.1815424610052,65.17250000000001
59,2011-05-25,281.4583333333333,7159.0,132.91666666666666,74.06798245614034,22.36386114603219,58.865
59,2011-05-26,325.875,8076.333333333333,272.5,85.75657894736842,22.95206931775971,68.075
59,2011-05-27,312.5416666666667,7984.0,355.4166666666667,82.24780701754386,22.26754985665776,53.42749999999999
59,2011-05-28,327.0416666666667,8334.0,171.66666666666666,86.06359649122807,22.322078400394634,62.28499999999999
59,2011-05-29,324.2083333333333,8575.0,164.58333333333334,85.31798245614036,21.50676465824425,71.0375
59,2011-05-30,322.3333333333333,8581.0,226.25,84.82456140350877,21.367433218091648,71.72749999999999
59,2011-05-31,283.9583333333333,7709.333333333333,652.5,74.72587719298247,20.951872009396975,77.61500000000001
59,2011-06-01,271.0833333333333,7508.666666666667,862.5,71.33771929824562,20.53643382461748,75.08749999999999
59,2011-06-02,278.4166666666667,7596.333333333333,155.41666666666666,73.26754385964912,20.848569119604484,57.7475
59,2011-06-03,282.7916666666667,7571.666666666667,337.5,74.41885964912281,21.245167473769165,60.050000000000004
59,2011-06-04,297.5416666666667,7787.0,304.5833333333333,78.30043859649123,21.735150642809238,59.945
59,2011-06-05,292.5,7665.0,287.0833333333333,76.97368421052632,21.706947162426612,66.32000000000001
59,2011-06-06,218.375,5956.333333333333,221.25,57.46710526315789,20.854940819295987,67.97749999999999
59,2011-06-07,56.291666666666664,1522.6666666666667,52.083333333333336,14.81359649122807,21.029275211617048,71.41250000000001
59,2011-06-08,278.2916666666667,7573.0,645.0,73.23464912280701,20.903416927094796,79.82
59,2011-06-09,272.875,7490.666666666667,787.9166666666666,71.8092105263158,20.721839956390173,77.1725
59,2011-06-10,282.0416666666667,7531.666666666667,337.5,74.22149122807018,21.301354466327357,63.095
59,2011-06-11,265.1666666666667,7234.333333333333,258.3333333333333,69.78070175438596,20.849970818166458,69.2975
59,2011-06-12,281.4583333333333,7412.333333333333,429.5833333333333,74.06798245614034,21.59952537812355,63.9275
59,2011-06-13,276.9583333333333,7381.333333333333,262.0833333333333,72.88377192982456,21.34345176270472,62.0975
59,2011-06-14,281.875,7467.333333333333,418.3333333333333,74.17763157894737,21.47217603338988,57.6875
59,2011-06-15,265.875,7182.333333333333,199.16666666666666,69.96710526315789,21.05702359957303,66.425
59,2011-06-16,272.7916666666667,7325.333333333333,227.91666666666666,71.78728070175438,21.183062393823565,66.3725
59,2011-06-17,282.4166666666667,7450.0,162.5,74.3201754385965,21.563491797166293,68.54
59,2011-06-18,268.5416666666667,7227.333333333333,395.8333333333333,70.66885964912281,21.135797166620545,71.045
59,2011-06-19,256.9166666666667,7131.666666666667,195.41666666666666,67.60964912280701,20.492091220690188,65.67500000000001
59,2011-06-20,249.08333333333334,6951.333333333333,164.16666666666666,65.54824561403508,20.38269436718775,67.0925
59,2011-06-21,280.2083333333333,7609.0,269.5833333333333,73.7390350877193,20.947803952921248,72.25999999999999
59,2011-06-22,274.9583333333333,7411.0,695.8333333333334,72.35745614035088,21.10450212896745,71.09
59,2011-06-23,220.70833333333334,6416.666666666667,1120.8333333333333,58.08114035087719,19.565650432900433,71.81750000000001
59,2011-06-24,290.125,7471.333333333333,1443.75,76.34868421052632,22.088797738020876,69.18499999999999
59,2011-06-25,294.875,7572.333333333333,695.0,77.59868421052632,22.15099650041819,65.2925
59,2011-06-26,280.75,7464.0,245.41666666666666,73.88157894736842,21.39602871561272,65.3675
59,2011-06-27,276.625,7562.666666666667,183.33333333333334,72.79605263157895,20.806618586918198,70.0025
59,2011-06-28,280.375,7646.333333333333,427.5,73.78289473684211,20.85792482235494,73.78249999999998
59,2011-06-29,268.4583333333333,7318.666666666667,297.9166666666667,70.6469298245614,20.86555592245096,64.09999999999998
59,2011-06-30,278.6666666666667,7531.666666666667,338.75,73.33333333333333,21.046455705539575,65.97500000000001
59,2011-07-01,279.5416666666667,7556.333333333333,419.1666666666667,73.56359649122807,21.04362142867646,67.13749999999999
59,2011-07-02,280.75,7626.666666666667,342.5,73.88157894736842,20.939679851398598,73.4525
59,2011-07-03,281.125,7646.333333333333,292.9166666666667,73.98026315789473,20.913719538776753,77.60750000000002
59,2011-07-04,280.75,7662.333333333333,199.58333333333334,73.88157894736842,20.842209727237133,72.77750000000002
59,2011-07-05,269.25,7454.666666666667,219.58333333333334,70.85526315789473,20.54530160078698,72.13250000000001
59,2011-07-06,288.5416666666667,7893.333333333333,293.3333333333333,75.93201754385966,20.79376495636261,75.11749999999999
59,2011-07-07,290.0416666666667,7711.0,386.6666666666667,76.32675438596492,21.39610531131573,71.1725
59,2011-07-08,289.8333333333333,7830.0,236.25,76.2719298245614,21.055793245352632,71.585
59,2011-07-09,275.0416666666667,7535.333333333333,186.25,72.37938596491227,20.762567644283227,70.60249999999999
59,2011-07-10,290.4583333333333,7835.666666666667,217.08333333333334,76.43640350877193,21.08593805391302,75.05
59,2011-07-11,286.5416666666667,7899.0,172.08333333333334,75.40570175438597,20.634821039231408,79.46000000000001
59,2011-07-12,290.9583333333333,7947.666666666667,323.75,76.56798245614034,20.82457726935928,80.165
59,2011-07-13,290.2916666666667,7845.666666666667,380.0,76.39254385964912,21.046978339068982,70.7225
59,2011-07-14,289.875,7737.333333333333,486.25,76.28289473684211,21.311032547820094,68.73499999999999
59,2011-07-15,289.0833333333333,7697.333333333333,610.8333333333334,76.07456140350877,21.363273355851955,69.71
59,2011-07-16,290.2083333333333,7832.0,344.1666666666667,76.37061403508771,21.077652401827258,74.03
59,2011-07-17,277.8333333333333,7677.0,332.9166666666667,73.1140350877193,20.586278638935926,78.5225
59,2011-07-18,262.8333333333333,7493.333333333333,219.58333333333334,69.16666666666667,19.952183422301303,77.99
59,2011-07-19,198.45833333333334,5810.666666666667,134.58333333333334,52.22587719298246,19.428014331880068,75.905
59,2011-07-20,32.666666666666664,1028.6666666666667,29.583333333333332,8.596491228070176,18.064052711168717,80.5925
59,2011-07-21,180.54166666666666,5473.0,575.4166666666666,47.5109649122807,18.764501745944738,87.05749999999999
59,2011-07-22,241.83333333333334,6816.0,562.5,63.640350877192986,20.182344646583203,83.7575
59,2011-07-23,245.0,7111.0,217.5,64.47368421052632,19.598392162377536,82.79
59,2011-07-24,204.16666666666666,6265.333333333333,240.83333333333334,53.72807017543859,18.536412889267222,75.32000000000001
59,2011-07-25,247.5,7050.666666666667,1360.8333333333333,65.13157894736842,19.967792643721634,72.8075
59,2011-07-26,254.16666666666666,6985.333333333333,1311.6666666666667,66.8859649122807,20.697433511484377,71.36749999999999
59,2011-07-27,246.375,6939.666666666667,1085.0,64.83552631578947,20.19496313463663,71.8325
59,2011-07-28,253.58333333333334,6974.666666666667,2572.0833333333335,66.73245614035088,20.681512059516983,71.52499999999999
59,2011-07-29,251.41666666666666,7111.666666666667,1487.9166666666667,66.16228070175438,20.10979806265135,74.76499999999999
59,2011-07-30,238.5,6777.0,448.75,62.76315789473684,20.01870296591412,74.19500000000001
59,2011-07-31,231.70833333333334,6777.666666666667,745.4166666666666,60.97587719298245,19.44672556107477,72.95750000000002
59,2011-08-01,252.45833333333334,7181.0,1525.4166666666667,66.43640350877193,19.99815001779387,77.495
59,2011-08-02,252.58333333333334,7133.666666666667,1549.5833333333333,66.46929824561404,20.14080923009828,73.11500000000001
59,2011-08-03,246.125,7152.666666666667,662.9166666666666,64.76973684210526,19.57369337776121,69.02
59,2011-08-04,223.20833333333334,6676.333333333333,308.3333333333333,58.739035087719294,19.017675412318805,72.08
59,2011-08-05,205.375,6350.333333333333,429.1666666666667,54.046052631578945,18.39653758332896,73.13000000000001
59,2011-08-06,218.58333333333334,6283.0,1235.8333333333333,57.521929824561404,19.789509169363537,74.11999999999999
59,2011-08-07,250.75,7092.333333333333,1181.25,65.98684210526315,20.111147013206747,74.90749999999998
59,2011-08-08,244.70833333333334,6969.333333333333,816.25,64.3969298245614,19.97296589024935,72.49249999999999
59,2011-08-09,231.70833333333334,6668.333333333333,738.3333333333334,60.97587719298245,19.76557214862951,67.58
59,2011-08-10,251.125,7113.333333333333,184.58333333333334,66.08552631578948,20.081762535145266,68.6975
59,2011-08-11,248.79166666666666,7136.0,154.16666666666666,65.47149122807018,19.831977726395117,64.4075
59,2011-08-12,246.70833333333334,7109.333333333333,159.58333333333334,64.92324561403508,19.73967417635659,67.25750000000001
59,2011-08-13,247.375,7094.666666666667,152.08333333333334,65.09868421052632,19.833933353692913,70.66250000000001
59,2011-08-14,251.83333333333334,7199.0,148.75,66.2719298245614,19.89876294547082,67.62500000000001
59,2011-08-15,240.70833333333334,6973.333333333333,263.75,63.34429824561404,19.635218491077115,68.7725
59,2011-08-16,251.83333333333334,7383.333333333333,160.83333333333334,66.2719298245614,19.401967644845747,71.95249999999999
59,2011-08-17,251.45833333333334,7313.0,158.75,66.1732456140351,19.55939859762675,71.01499999999999
59,2011-08-18,252.41666666666666,7360.333333333333,227.08333333333334,66.42543859649123,19.50767816976888,71.33749999999999
59,2011-08-19,249.54166666666666,7331.0,305.4166666666667,65.66885964912281,19.362654215735308,71.795
59,2011-08-20,182.0,5645.0,1387.9166666666667,47.89473684210526,18.339710658399763,72.90500000000002
59,2011-08-21,217.83333333333334,6510.333333333333,1152.9166666666667,57.32456140350877,19.03295188845084,67.27999999999999
59,2011-08-22,208.25,6103.666666666667,608.75,54.80263157894737,19.407931025066897,62.570000000000014
59,2011-08-23,246.58333333333334,7285.0,254.58333333333334,64.89035087719299,19.253921680774802,65.075
59,2011-08-24,253.25,7111.666666666667,445.8333333333333,66.64473684210527,20.256438950082025,71.18
59,2011-08-25,251.45833333333334,7000.0,513.3333333333334,66.1732456140351,20.433983134920634,71.6825
59,2011-08-26,252.33333333333334,6966.0,160.41666666666666,66.40350877192982,20.6051695537053,67.5425
59,2011-08-27,210.45833333333334,5848.666666666667,130.83333333333334,55.38377192982457,20.46889010790683,67.6625
59,2011-08-28,44.541666666666664,1216.3333333333333,77.5,11.721491228070176,20.83046154197497,65.825
59,2011-08-29,249.33333333333334,6994.666666666667,348.75,65.6140350877193,20.276750540094042,61.5875
59,2011-08-30,251.29166666666666,7040.0,357.5,66.12938596491227,20.304414259785354,66.425
59,2011-08-31,248.875,6900.0,303.3333333333333,65.49342105263159,20.51715881642512,68.59249999999999
59,2011-09-01,237.20833333333334,6807.0,319.5833333333333,62.42324561403508,19.82253664528345,73.3325
59,2011-09-02,245.04166666666666,7444.0,223.75,64.48464912280701,18.724861372320735,75.90500000000002
59,2011-09-03,218.95833333333334,6901.666666666667,264.5833333333333,57.62061403508771,18.046481324961764,78.53749999999998
59,2011-09-04,232.375,7251.666666666667,537.9166666666666,61.151315789473685,18.227898758905997,75.245
59,2011-09-05,203.75,6165.666666666667,245.83333333333334,53.61842105263158,18.797609071741363,62.58499999999999
59,2011-09-06,35.791666666666664,1178.0,41.25,9.418859649122806,17.283101065836632,60.4025
59,2011-09-07,230.375,6871.666666666667,303.3333333333333,60.62499999999999,19.07033410138249,61.715
59,2011-09-08,245.33333333333334,7348.0,205.83333333333334,64.56140350877193,18.992076453154297,64.8725
59,2011-09-09,244.75,7463.666666666667,235.41666666666666,64.40789473684211,18.65329261756956,65.7275
59,2011-09-10,222.0,6631.666666666667,265.4166666666667,58.42105263157895,19.04212113596381,63.275000000000006
59,2011-09-11,242.75,7102.0,150.41666666666666,63.881578947368425,19.443014878437996,60.972500000000004
59,2011-09-12,200.625,5945.666666666667,126.66666666666667,52.79605263157895,19.19417853338566,67.4975
59,2011-09-13,49.583333333333336,1503.0,53.75,13.048245614035087,18.765570710430985,71.3225
59,2011-09-14,230.625,7200.666666666667,267.5,60.69078947368421,18.21875578650125,61.160000000000004
59,2011-09-15,229.91666666666666,6901.333333333333,627.0833333333334,60.504385964912274,18.950579195646572,52.8125
59,2011-09-16,233.58333333333334,6934.666666666667,798.75,61.469298245614034,19.160255639941038,50.9075
59,2011-09-17,233.0,7096.666666666667,759.1666666666666,61.31578947368421,18.67611554720526,52.1675
59,2011-09-18,234.0,6979.666666666667,917.5,61.578947368421055,19.07068150341468,54.4175
59,2011-09-19,49.416666666666664,1483.3333333333333,255.0,13.004385964912279,18.950458801498126,57.53
59,2011-09-20,253.33333333333334,7539.666666666667,1211.25,66.66666666666666,19.112840237558395,62.0
59,2011-09-21,42.583333333333336,1331.0,140.41666666666666,11.206140350877194,18.198962768177644,65.75
59,2011-09-22,210.25,6664.0,588.75,55.328947368421055,17.946759953981594,68.3
59,2011-09-23,201.66666666666666,6618.333333333333,900.8333333333334,53.07017543859649,17.332871652816248,65.96
59,2011-09-24,210.79166666666666,7033.666666666667,1436.6666666666667,55.47149122807018,17.047342740470434,63.155
59,2011-09-25,216.25,7195.666666666667,1778.3333333333333,56.9078947368421,17.095039838791866,66.25249999999998
59,2011-09-26,47.5,1623.3333333333333,270.4166666666667,12.5,16.644507186858316,70.06249999999999
59,2011-09-27,205.45833333333334,6909.0,2342.5,54.06798245614035,16.915841454785227,69.11749999999999
59,2011-09-28,228.125,7085.333333333333,1788.75,60.0328947368421,18.31460822826496,64.7375
59,2011-09-29,234.20833333333334,7203.333333333333,1756.6666666666667,61.63377192982457,18.49498014036711,60.349999999999994
59,2011-09-30,237.75,7338.333333333333,2235.0,62.565789473684205,18.42926981603452,58.1975
59,2011-10-01,249.04166666666666,7545.0,1865.4166666666667,65.53728070175438,18.77577221854061,48.065
59,2011-10-02,48.166666666666664,1433.3333333333333,66.25,12.67543859649123,19.115445736434108,48.5675
59,2011-10-03,239.66666666666666,7241.333333333333,310.0,63.070175438596486,18.82669704781194,54.64249999999999
59,2011-10-04,234.29166666666666,7203.333333333333,435.4166666666667,61.65570175438596,18.501560812895264,56.3225
59,2011-10-05,237.70833333333334,7450.666666666667,685.8333333333334,62.55482456140351,18.148231515449773,53.262499999999996
59,2011-10-06,243.875,7556.333333333333,925.0,64.17763157894737,18.35866987957122,48.245000000000005
59,2011-10-07,98.29166666666667,3039.3333333333335,2992.5,25.86622807017544,18.396000127952036,54.935
59,2011-10-08,96.875,3012.0,5023.333333333333,25.493421052631575,18.29539480965029,61.75999999999999
59,2011-10-09,260.8333333333333,7620.0,2214.1666666666665,68.64035087719299,19.471219743365413,63.349999999999994
59,2011-10-10,272.25,8047.0,580.0,71.64473684210526,19.245044737169128,62.5025
59,2011-10-11,246.16666666666666,7579.666666666667,1308.75,64.78070175438596,18.47413767829133,62.157500000000006
59,2011-10-12,238.70833333333334,7265.666666666667,1572.5,62.817982456140356,18.68861636157881,59.74250000000001
59,2011-10-13,252.91666666666666,7580.0,1210.8333333333333,66.55701754385966,18.97987210495456,60.57500000000001
59,2011-10-14,260.3333333333333,7669.666666666667,2005.0,68.50877192982456,19.308046126877887,60.26749999999999
59,2011-10-15,264.9166666666667,7400.333333333333,1225.4166666666667,69.71491228070175,20.36305984715403,48.754999999999974
59,2011-10-16,286.3333333333333,7841.0,565.4166666666666,75.35087719298245,20.772343380237782,51.8525
59,2011-10-17,290.5833333333333,7937.0,242.08333333333334,76.46929824561404,20.825688057340443,50.3225
59,2011-10-18,264.5833333333333,7432.0,311.6666666666667,69.62719298245614,20.25078302535582,51.39499999999999
59,2011-10-19,294.375,8261.0,142.08333333333334,77.4671052631579,20.26998093451156,53.150000000000006
59,2011-10-20,295.5833333333333,8352.333333333334,143.33333333333334,77.78508771929825,20.130620518551037,52.01749999999999
59,2011-10-21,281.5416666666667,8152.666666666667,138.75,74.08991228070175,19.64391422711042,47.80250000000001
59,2011-10-22,277.4583333333333,8189.0,157.5,73.01535087719299,19.273116206021626,47.5925
59,2011-10-23,287.5833333333333,8360.0,157.5,75.6798245614035,19.56782130515683,48.214999999999996
59,2011-10-24,286.125,8424.0,847.5,75.29605263157895,19.320683463912633,50.76499999999999
59,2011-10-25,279.5416666666667,8230.333333333334,478.75,73.56359649122807,19.320313238291956,47.30750000000001
59,2011-10-26,281.4583333333333,8280.333333333334,170.83333333333334,74.06798245614034,19.335318458730864,46.33249999999999
59,2011-10-27,255.625,7713.0,531.6666666666666,67.26973684210526,18.8523299407926,38.9
59,2011-10-28,263.3333333333333,7579.0,576.25,69.2982456140351,19.764187594376274,37.692499999999995
59,2011-10-29,271.0416666666667,7791.0,544.1666666666666,71.3267543859649,19.789184279581853,37.6475
59,2011-10-30,262.5833333333333,7596.333333333333,596.6666666666666,69.10087719298245,19.662927655155265,38.945
59,2011-10-31,220.0,6591.666666666667,902.9166666666666,57.89473684210527,18.985082174462704,41.839999999999996
59,2011-11-01,211.95833333333334,6754.333333333333,1253.75,55.77850877192982,17.85060927963941,44.54749999999999
59,2011-11-02,268.6666666666667,8587.333333333334,430.0,70.7017543859649,17.79674197137903,49.595
59,2011-11-03,252.125,8194.0,522.9166666666666,66.34868421052632,17.502697603937843,51.77000000000001
59,2011-11-04,210.25,7398.666666666667,452.5,55.328947368421055,16.164697468012253,42.027499999999996
59,2011-11-05,162.08333333333334,6383.0,202.91666666666666,42.65350877192983,14.444368287290896,37.347500000000004
59,2011-11-06,144.83333333333334,6246.0,75.83333333333333,38.1140350877193,13.19020617639734,43.9175
59,2011-11-07,66.70833333333333,4132.0,755.8333333333334,17.55482456140351,9.183427785844897,53.2475
59,2011-11-08,0.0,147.33333333333334,3634.1666666666665,0.0,0.0,55.04749999999999
59,2011-11-09,0.0,0.0,947.0833333333334,0.0,0.0,55.72999999999999
59,2011-11-10,0.0,49.333333333333336,6848.75,0.0,0.0,45.199999999999996
59,2011-11-11,0.0,0.0,3327.9166666666665,0.0,0.0,36.6575
59,2011-11-12,0.0,0.0,2724.1666666666665,0.0,0.0,45.07249999999999
59,2011-11-13,0.0,0.0,2635.0,0.0,0.0,56.974999999999994
59,2011-11-14,0.0,0.0,2251.25,0.0,0.0,60.192499999999995
59,2011-11-15,0.0,0.0,1748.75,0.0,0.0,50.074999999999996
59,2011-11-16,13.291666666666666,829.0,1260.4166666666667,3.4978070175438596,9.120317316713576,48.1175
59,2011-11-17,30.916666666666668,1919.3333333333333,648.75,8.135964912280702,9.162780768785458,35.26999999999999
59,2011-11-18,57.208333333333336,3274.0,111.25,15.05482456140351,9.939525639720356,35.15749999999999
59,2011-11-19,82.5,4024.3333333333335,106.25,21.710526315789476,11.661248239874098,47.9075
59,2011-11-20,81.375,3848.6666666666665,137.5,21.414473684210527,12.027233457474452,52.22749999999999
59,2011-11-21,130.66666666666666,4582.333333333333,361.6666666666667,34.385964912280706,16.220460221624116,35.045
59,2011-11-22,176.375,5455.0,172.08333333333334,46.41447368421053,18.391930186373358,31.550000000000008
59,2011-11-23,156.04166666666666,4573.333333333333,1212.5,41.06359649122807,19.408535289115644,36.957499999999996
59,2011-11-24,211.41666666666666,6055.0,122.5,55.6359649122807,19.861411597394255,39.7775
59,2011-11-25,238.54166666666666,6668.0,139.58333333333334,62.77412280701754,20.34949780877158,49.79
59,2011-11-26,60.25,1575.6666666666667,25.416666666666668,15.855263157894736,21.75092553416543,50.88499999999999
59,2011-11-27,294.2916666666667,7600.666666666667,211.25,77.4451754385965,22.02476665058621,57.245000000000005
59,2011-11-28,260.9583333333333,7005.333333333333,604.5833333333334,68.67324561403508,21.189826600367972,45.17750000000001
59,2011-11-29,246.70833333333334,6879.0,460.8333333333333,64.92324561403508,20.400628523202663,47.435
59,2011-11-30,59.375,1619.6666666666667,117.08333333333333,15.625,20.852734616176168,38.48
59,2011-12-01,298.4583333333333,8116.333333333333,884.1666666666666,78.54166666666667,20.917456397935577,37.294999999999995
59,2011-12-02,251.5,6767.666666666667,1186.25,66.1842105263158,21.138981923853617,33.49999999999999
59,2011-12-03,59.666666666666664,1648.0,101.66666666666667,15.701754385964911,20.594896170442286,34.82750000000001
59,2011-12-04,289.25,8080.0,495.8333333333333,76.11842105263158,20.3632477310231,48.905
59,2011-12-05,279.0833333333333,7947.0,304.5833333333333,73.44298245614034,19.976331040364638,47.90749999999999
59,2011-12-06,290.125,8302.666666666666,120.0,76.34868421052632,19.87708015497029,38.779999999999994
59,2011-12-07,289.5833333333333,8576.666666666666,109.58333333333333,76.20614035087719,19.206139072418708,35.292500000000004
59,2011-12-08,284.1666666666667,7531.0,666.6666666666666,74.78070175438597,21.46374614556131,34.6325
59,2011-12-09,290.125,7939.0,580.4166666666666,76.34868421052632,20.787601818029138,35.277499999999996
59,2011-12-10,291.0416666666667,7680.666666666667,670.8333333333334,76.58991228070175,21.554665574458237,25.152500000000007
59,2011-12-11,289.9583333333333,7674.0,425.8333333333333,76.3048245614035,21.493089038021605,30.267500000000002
59,2011-12-12,290.5,7689.666666666667,135.41666666666666,76.44736842105263,21.48936884997182,33.20750000000001
59,2011-12-13,289.5416666666667,7814.666666666667,129.58333333333334,76.1951754385965,21.07587673463004,34.43749999999999
59,2011-12-14,289.125,7985.0,176.66666666666666,76.08552631578948,20.596610832811518,40.52750000000002
59,2011-12-15,180.04166666666666,3438.3333333333335,2030.8333333333333,47.37938596491228,29.785855954112133,50.99750000000001
59,2011-12-16,279.0833333333333,0.0,195.0,73.44298245614034,0.0,36.92749999999999
59,2011-12-17,306.0,0.0,130.0,80.52631578947368,0.0,26.150000000000006
59,2011-12-18,305.2916666666667,0.0,113.75,80.33991228070175,0.0,25.955000000000002
59,2011-12-19,252.29166666666666,0.0,502.0833333333333,66.39254385964912,0.0,40.53499999999999
59,2011-12-20,3.2083333333333335,0.0,1.25,0.8442982456140351,0.0,34.032500000000006
59,2011-12-21,56.208333333333336,0.0,28.333333333333332,14.791666666666666,0.0,44.974999999999994
59,2011-12-22,297.875,0.0,106.66666666666667,78.38815789473685,0.0,42.1475
59,2011-12-23,70.66666666666667,0.0,25.0,18.596491228070175,0.0,30.3575
59,2011-12-24,297.75,0.0,117.91666666666667,78.35526315789474,0.0,24.5825
59,2011-12-25,278.6666666666667,0.0,507.0833333333333,73.33333333333333,0.0,36.6875
59,2011-12-26,232.58333333333334,0.0,94.58333333333333,61.20614035087719,0.0,35.21000000000001
59,2011-12-27,5.791666666666667,0.0,2.5,1.5241228070175439,0.0,35.269999999999996
59,2011-12-28,49.541666666666664,0.0,26.666666666666668,13.037280701754387,0.0,25.10000000000001
59,2011-12-29,275.625,0.0,154.16666666666666,72.5328947368421,0.0,21.169999999999998
59,2011-12-30,278.2083333333333,0.0,98.75,73.21271929824562,0.0,38.60521739130434
59,2011-12-31,270.125,0.0,107.5,71.08552631578947,0.0,41.78000000000001
59,2012-01-01,261.4166666666667,0.0,479.1666666666667,68.79385964912281,0.0,41.87
59,2012-01-02,244.91666666666666,0.0,815.8333333333334,64.4517543859649,0.0,29.982500000000005
59,2012-01-03,259.5416666666667,0.0,276.25,68.30043859649123,0.0,11.524999999999999
59,2012-01-04,87.83333333333333,0.0,1838.75,23.114035087719298,0.0,18.2525
59,2012-01-05,261.0416666666667,0.0,165.0,68.6951754385965,0.0,31.6775
59,2012-01-06,290.3333333333333,0.0,535.4166666666666,76.40350877192984,0.0,41.712500000000006
59,2012-01-07,288.75,4338.666666666667,271.25,75.98684210526315,37.85739666564229,42.35750000000001
59,2012-01-08,298.75,8641.666666666666,195.41666666666666,78.61842105263158,19.6650675024108,29.48
59,2012-01-09,297.625,8606.333333333334,257.0833333333333,78.32236842105263,19.67144593129091,34.52749999999999
59,2012-01-10,299.9166666666667,8715.0,261.25,78.92543859649123,19.57574265315229,38.870000000000005
59,2012-01-11,299.0833333333333,8597.0,101.66666666666667,78.70614035087719,19.789295038320862,38.42750000000001
59,2012-01-12,295.3333333333333,8499.0,108.33333333333333,77.71929824561403,19.766495404688133,39.964999999999996
59,2012-01-13,235.91666666666666,7268.333333333333,370.4166666666667,62.083333333333336,18.46327868225942,28.647499999999997
59,2012-01-14,299.75,8409.0,136.25,78.88157894736842,20.27682146113291,16.355
59,2012-01-15,297.5833333333333,8394.333333333334,178.75,78.31140350877193,20.165427404730703,11.457499999999998
59,2012-01-16,241.58333333333334,7100.666666666667,109.16666666666667,63.57456140350877,19.353204315713707,23.419999999999998
59,2012-01-17,0.0,0.0,0.0,0.0,0.0,42.237500000000004
59,2012-01-18,46.416666666666664,1335.3333333333333,21.666666666666668,12.214912280701755,19.77285113995673,23.412499999999998
59,2012-01-19,59.458333333333336,1700.6666666666667,365.0,15.646929824561404,19.887425682738797,22.39250000000001
59,2012-01-20,295.4166666666667,8720.0,201.66666666666666,77.74122807017544,19.270968718144747,17.270000000000003
59,2012-01-21,241.5,6811.666666666667,230.41666666666666,63.55263157894737,20.167347687790553,21.192499999999995
59,2012-01-22,51.5,1475.0,172.5,13.552631578947368,19.860960451977398,25.332500000000007
59,2012-01-23,288.6666666666667,8346.333333333334,915.8333333333334,75.96491228070175,19.673695701372527,41.945
59,2012-01-24,286.5416666666667,8223.0,371.6666666666667,75.40570175438597,19.821774460524004,34.78250000000001
59,2012-01-25,175.66666666666666,5401.333333333333,514.1666666666666,46.228070175438596,18.500071998683453,30.957499999999985
59,2012-01-26,286.6666666666667,8795.333333333334,365.4166666666667,75.43859649122807,18.540008590414107,32.262499999999996
59,2012-01-27,275.1666666666667,8175.0,452.5,72.41228070175438,19.14666326877336,37.6775
59,2012-01-28,231.75,6655.0,236.25,60.986842105263165,19.80873403456048,34.264999999999986
59,2012-01-29,55.75,1581.3333333333333,132.5,14.671052631578949,20.05425274030354,30.972500000000007
59,2012-01-30,278.7916666666667,8076.666666666667,968.3333333333334,73.36622807017544,19.635079618929698,27.02
59,2012-01-31,279.5,8134.0,841.6666666666666,73.55263157894737,19.546215474141466,42.83913043478262
59,2012-02-01,280.5833333333333,7972.666666666667,1282.0833333333333,73.83771929824562,20.01904249240461,45.5825
59,2012-02-02,238.375,6661.666666666667,445.4166666666667,62.73026315789474,20.354612834625968,32.25499999999999
59,2012-02-03,279.9583333333333,8267.666666666666,211.66666666666666,73.67324561403508,19.261738331384645,33.087500000000006
59,2012-02-04,279.4583333333333,8143.0,117.91666666666667,73.54166666666667,19.521701495490333,33.50000000000001
59,2012-02-05,62.083333333333336,1758.3333333333333,38.333333333333336,16.337719298245617,20.084399684044232,29.930000000000003
59,2012-02-06,279.1666666666667,8165.333333333333,284.5833333333333,73.46491228070175,19.447988106901807,38.2175
59,2012-02-07,292.8333333333333,8809.666666666666,109.58333333333333,77.06140350877193,18.908020860922974,32.50249999999998
59,2012-02-08,299.4166666666667,8938.666666666666,147.91666666666666,78.79385964912281,19.054092395087512,25.280000000000005
59,2012-02-09,243.66666666666666,7055.0,221.25,64.12280701754386,19.646452476572957,30.222499999999997
59,2012-02-10,58.916666666666664,1776.3333333333333,22.083333333333332,15.50438596491228,18.86682147995246,31.250000000000004
59,2012-02-11,299.5416666666667,8810.333333333334,225.41666666666666,78.82675438596492,19.339709211405797,21.312499999999996
59,2012-02-12,299.1666666666667,8849.0,303.3333333333333,78.72807017543859,19.231096420185583,20.03
59,2012-02-13,301.0,8799.666666666666,230.83333333333334,79.21052631578948,19.457422629645063,29.562499999999996
59,2012-02-14,247.16666666666666,7342.666666666667,92.5,65.04385964912281,19.147898886265963,32.65250000000001
59,2012-02-15,56.5,1676.0,25.833333333333332,14.868421052631579,19.17606404136834,33.95750000000001
59,2012-02-16,297.375,8896.333333333334,123.33333333333333,78.25657894736841,19.014216999512907,36.10250000000001
59,2012-02-17,278.125,8308.666666666666,160.83333333333334,73.19078947368422,19.041174376153414,35.824999999999996
59,2012-02-18,297.2916666666667,8754.333333333334,140.0,78.23464912280701,19.317223057787253,31.760000000000005
59,2012-02-19,298.8333333333333,8868.0,107.91666666666667,78.64035087719297,19.16851162732421,28.587499999999995
59,2012-02-20,297.2916666666667,8849.0,99.58333333333333,78.23464912280701,19.110567264348767,27.95
59,2012-02-21,299.0416666666667,8984.666666666666,176.66666666666666,78.6951754385965,18.93279677104202,33.02
59,2012-02-22,298.3333333333333,8780.0,137.5,78.50877192982456,19.328239686155403,38.165
59,2012-02-23,299.625,8867.333333333334,124.58333333333333,78.84868421052632,19.220737632508833,33.76999999999999
59,2012-02-24,295.4166666666667,9017.666666666666,670.8333333333334,77.74122807017544,18.63484795278404,36.1475
59,2012-02-25,279.2083333333333,8564.0,137.08333333333334,73.47587719298245,18.545423510561005,29.727499999999996
59,2012-02-26,279.1666666666667,8344.0,103.33333333333333,73.46491228070175,19.031556274635133,27.05
59,2012-02-27,281.7083333333333,8270.0,158.33333333333334,74.13377192982456,19.37667355233105,37.129999999999995
59,2012-02-28,280.5,8342.0,107.5,73.81578947368422,19.127037880604174,31.39739130434783
59,2012-02-29,281.25,8536.666666666666,104.16666666666667,74.01315789473685,18.74084830144475,32.7725
59,2012-03-01,280.2916666666667,8425.0,120.0,73.7609649122807,18.92453923508078,38.69749999999999
59,2012-03-02,279.9583333333333,8544.666666666666,112.08333333333333,73.67324561403508,18.637313561415827,42.214999999999996
59,2012-03-03,225.04166666666666,6739.333333333333,1300.0,59.22149122807018,18.99463864708016,40.377500000000005
59,2012-03-04,280.4583333333333,8289.333333333334,115.83333333333333,73.8048245614035,19.245703145943917,27.259999999999994
59,2012-03-05,280.0416666666667,8469.0,123.33333333333333,73.6951754385965,18.809426699990816,18.657500000000002
59,2012-03-06,230.95833333333334,6927.333333333333,128.33333333333334,60.77850877192983,18.96498873223623,30.417499999999993
59,2012-03-07,51.25,1640.3333333333333,22.5,13.486842105263158,17.77242938427149,55.070000000000014
59,2012-03-08,273.2916666666667,8549.666666666666,529.1666666666666,71.91885964912281,18.18286206739704,52.152499999999996
59,2012-03-09,231.20833333333334,7185.333333333333,175.83333333333334,60.844298245614034,18.303814289911546,30.822500000000005
59,2012-03-10,53.958333333333336,1656.6666666666667,19.583333333333332,14.199561403508772,18.527142018779344,27.965000000000003
59,2012-03-11,290.0416666666667,8648.333333333334,415.8333333333333,76.32675438596492,19.07712870174086,48.2225
59,2012-03-12,295.0416666666667,9056.0,111.25,77.64254385964912,18.532413286464468,53.18000000000001
59,2012-03-13,298.7083333333333,9299.333333333334,343.3333333333333,78.60745614035088,18.271767540086508,58.15250000000001
59,2012-03-14,300.8333333333333,9081.666666666666,123.33333333333333,79.16666666666666,18.84279990212271,48.5375
59,2012-03-15,300.9166666666667,9431.666666666666,112.5,79.18859649122807,18.1485877952524,54.169999999999995
59,2012-03-16,300.625,9363.0,117.5,79.11184210526315,18.263966766349817,58.48249999999999
59,2012-03-17,299.5833333333333,9313.0,132.08333333333334,78.83771929824562,18.29839859455719,54.0425
59,2012-03-18,251.41666666666666,7929.666666666667,107.91666666666667,66.16228070175438,18.035333207224628,61.137499999999996
59,2012-03-19,53.666666666666664,1662.0,23.333333333333332,14.12280701754386,18.367863350715336,62.45000000000001
59,2012-03-20,299.0,9909.666666666666,131.66666666666666,78.6842105263158,17.16315718658549,62.74250000000001
59,2012-03-21,294.8333333333333,9701.666666666666,131.66666666666666,77.58771929824562,17.286826433029834,65.05999999999999
59,2012-03-22,286.5416666666667,9845.333333333334,130.41666666666666,75.40570175438597,16.555503594483568,65.83999999999999
59,2012-03-23,298.875,10243.0,130.41666666666666,78.65131578947368,16.59768256370204,58.220000000000006
59,2012-03-24,299.6666666666667,9618.666666666666,120.41666666666667,78.85964912280701,17.721831392662416,54.2075
59,2012-03-25,295.9583333333333,9108.666666666666,117.5,77.88377192982456,18.482503690014394,50.637499999999996
59,2012-03-26,297.5833333333333,9178.333333333334,290.4166666666667,78.31140350877193,18.442925670358935,36.1775
59,2012-03-27,300.4166666666667,8909.333333333334,270.8333333333333,79.05701754385966,19.180673513419137,34.89499999999999
59,2012-03-28,294.4583333333333,9104.0,158.75,77.48903508771929,18.398255193077524,54.13249999999999
59,2012-03-29,288.25,9017.666666666666,124.58333333333333,75.85526315789474,18.182775477765865,38.29249999999999
59,2012-03-30,289.875,8904.666666666666,726.25,76.28289473684211,18.517320038182223,36.455
59,2012-03-31,238.04166666666666,7350.0,1785.8333333333333,62.64254385964912,18.422589758125472,36.76250000000001
59,2012-04-01,54.75,1643.0,19.166666666666668,14.407894736842106,18.95534083992696,34.88750000000001
59,2012-04-02,167.29166666666666,5038.666666666667,131.66666666666666,44.02412280701755,18.886162289406368,42.095000000000006
59,2012-04-03,300.375,9241.333333333334,111.66666666666667,79.04605263157895,18.489032516952822,42.455000000000005
59,2012-04-04,285.9583333333333,8847.333333333334,110.0,75.25219298245615,18.385498298294525,45.10249999999999
59,2012-04-05,290.2916666666667,8884.333333333334,104.16666666666667,76.39254385964912,18.586377862404483,38.712500000000006
59,2012-04-06,312.9583333333333,10109.0,101.25,82.35745614035088,17.610162424022597,40.9925
59,2012-04-07,317.2083333333333,9993.0,97.5,83.47587719298247,18.056506915952276,44.135
59,2012-04-08,299.4166666666667,9308.0,102.5,78.79385964912281,18.298042603733947,46.879999999999995
59,2012-04-09,289.2916666666667,9032.666666666666,121.25,76.12938596491227,18.218179539695427,46.160000000000004
59,2012-04-10,289.6666666666667,9153.333333333334,112.08333333333333,76.2280701754386,18.00131706724933,42.815
59,2012-04-11,303.3333333333333,9260.0,106.66666666666667,79.82456140350878,18.63348932085433,41.7575
59,2012-04-12,308.9583333333333,9454.0,106.25,81.3048245614035,18.58957040523705,46.587500000000006
59,2012-04-13,254.0,7823.333333333333,86.66666666666667,66.84210526315789,18.468299957392414,46.60999999999999
59,2012-04-14,59.0,1860.0,20.416666666666668,15.526315789473685,18.043637992831542,53.150000000000006
59,2012-04-15,311.9583333333333,9877.333333333334,102.08333333333333,82.09429824561404,17.96560798573614,60.905
59,2012-04-16,317.7916666666667,10248.0,120.0,83.62938596491229,17.639587534695117,69.9275
59,2012-04-17,212.79166666666666,6809.333333333333,780.0,55.997807017543856,17.776041666666668,49.04749999999999
59,2012-04-18,286.0833333333333,9112.666666666666,126.66666666666667,75.28508771929825,17.85797089521301,41.7575
59,2012-04-19,236.625,7330.0,243.75,62.26973684210526,18.362917803547067,56.5925
59,2012-04-20,281.1666666666667,8839.333333333334,115.0,73.99122807017544,18.093782210825353,65.76499999999999
59,2012-04-21,280.3333333333333,8792.0,145.83333333333334,73.7719298245614,18.137277575573755,44.35999999999999
59,2012-04-22,274.5833333333333,8228.666666666666,317.0833333333333,72.25877192982456,18.981465540522294,39.777499999999996
59,2012-04-23,280.2916666666667,8220.0,1162.9166666666667,73.7609649122807,19.3965015882671,35.15000000000001
59,2012-04-24,280.4166666666667,8146.666666666667,332.0833333333333,73.79385964912281,19.579829855428258,38.54749999999999
59,2012-04-25,279.1666666666667,8423.333333333334,115.41666666666667,73.46491228070175,18.85231170030339,44.495000000000005
59,2012-04-26,223.875,6884.0,103.75,58.91447368421052,18.499064860546195,45.93499999999998
59,2012-04-27,61.5,1909.3333333333333,24.583333333333332,16.18421052631579,18.322232891061454,37.9175
59,2012-04-28,54.791666666666664,1748.6666666666667,19.583333333333332,14.418859649122806,17.8234805883848,38.2925
59,2012-04-29,308.4583333333333,9678.666666666666,102.91666666666667,81.17324561403508,18.128672883087663,42.3725
59,2012-04-30,309.5833333333333,9804.666666666666,100.83333333333333,81.46929824561403,17.96096954964756,46.05500000000001
59,2012-05-01,295.5833333333333,9363.333333333334,98.33333333333333,77.78508771929825,17.957029488548713,52.51249999999999
59,2012-05-02,256.0416666666667,8066.666666666667,154.16666666666666,67.37938596491229,18.055169593663912,61.07749999999999
59,2012-05-03,281.5,8698.666666666666,128.33333333333334,74.07894736842105,18.408175582464747,66.0875
59,2012-05-04,258.4583333333333,8045.333333333333,240.0,68.01535087719299,18.27391224036018,66.08749999999999
59,2012-05-05,279.5416666666667,8355.333333333334,200.0,73.56359649122807,19.031271609617278,52.42249999999999
59,2012-05-06,280.0416666666667,8282.0,193.33333333333334,73.6951754385965,19.234126385199495,53.58500000000001
59,2012-05-07,280.25,8456.666666666666,130.83333333333334,73.75,18.850872093023256,57.942499999999995
59,2012-05-08,277.3333333333333,8586.0,119.58333333333333,72.98245614035088,18.37368325698165,59.982499999999995
59,2012-05-09,56.166666666666664,1719.3333333333333,54.166666666666664,14.780701754385964,18.58247705829133,58.07749999999999
59,2012-05-10,262.5833333333333,8216.0,197.5,69.10087719298245,18.179911487071294,51.73999999999998
59,2012-05-11,281.7083333333333,9009.333333333334,125.41666666666667,74.13377192982456,17.78656470450397,56.00749999999999
59,2012-05-12,281.125,9070.666666666666,135.41666666666666,73.98026315789473,17.62971529104807,62.95999999999999
59,2012-05-13,281.0833333333333,9161.333333333334,122.91666666666667,73.96929824561404,17.45265275554262,60.949999999999996
59,2012-05-14,281.1666666666667,9230.0,121.25,73.99122807017544,17.327949319850728,62.34499999999999
59,2012-05-15,280.7083333333333,9274.0,119.16666666666667,73.87061403508773,17.217625290537462,64.145
59,2012-05-16,281.4583333333333,9323.333333333334,117.91666666666667,74.06798245614034,17.172279078774878,59.04500000000001
59,2012-05-17,280.875,9265.333333333334,114.58333333333333,73.91447368421052,17.24396271046194,51.7175
59,2012-05-18,280.0,9501.333333333334,110.83333333333333,73.68421052631578,16.76326129666012,57.777499999999996
59,2012-05-19,264.0,9062.0,110.41666666666667,69.47368421052632,16.57161774442728,65.885
59,2012-05-20,252.45833333333334,8856.0,110.0,66.43640350877193,16.215753757653317,71.1125
59,2012-05-21,235.95833333333334,7905.333333333333,109.16666666666667,62.094298245614034,16.978533303817393,70.85750000000002
59,2012-05-22,280.5833333333333,9368.0,109.16666666666667,73.83771929824562,17.03727079182086,67.445
59,2012-05-23,238.33333333333334,8028.0,108.33333333333333,62.71929824561403,16.88738720035432,67.82000000000001
59,2012-05-24,232.79166666666666,7960.0,105.83333333333333,61.2609649122807,16.635635643495256,72.125
59,2012-05-25,214.04166666666666,7583.333333333333,382.5,56.32675438596492,16.055477106227105,77.0075
59,2012-05-26,206.29166666666666,7445.333333333333,139.58333333333334,54.28728070175438,15.760956714123687,71.00750000000001
59,2012-05-27,205.625,7492.666666666667,139.58333333333334,54.11184210526315,15.61077776047691,69.08000000000001
59,2012-05-28,205.25,7552.666666666667,137.5,54.01315789473684,15.458519066113514,75.55999999999999
59,2012-05-29,232.79166666666666,7830.666666666667,801.6666666666666,61.2609649122807,16.91039414126795,76.43
59,2012-05-30,281.9583333333333,9200.0,140.41666666666666,74.19956140350877,17.433402022946858,67.09249999999999
59,2012-05-31,280.125,9476.0,135.83333333333334,73.71710526315789,16.81558014985226,58.805
59,2012-06-01,288.0416666666667,9238.0,126.66666666666667,75.80043859649123,17.736274235645045,57.0425
59,2012-06-02,283.2083333333333,9158.666666666666,128.33333333333334,74.52850877192982,17.58971541830446,59.85500000000001
59,2012-06-03,289.2916666666667,9865.333333333334,169.58333333333334,76.12938596491227,16.680505107672207,57.97250000000002
59,2012-06-04,234.33333333333334,7912.666666666667,128.75,61.66666666666667,16.845978318869886,54.005
59,2012-06-05,0.0,0.0,0.0,0.0,0.0,58.54999999999999
59,2012-06-06,58.166666666666664,1880.0,20.0,15.307017543859649,17.59954196217494,60.995000000000005
59,2012-06-07,307.125,9910.0,102.5,80.82236842105263,17.62895433905146,64.025
59,2012-06-08,308.3333333333333,9996.666666666666,88.33333333333333,81.14035087719299,17.544876069801045,67.8275
59,2012-06-09,296.9166666666667,10116.0,86.66666666666667,78.1359649122807,16.695936854707615,67.8725
59,2012-06-10,305.8333333333333,10634.666666666666,86.25,80.48245614035088,16.358594011200267,74.6075
59,2012-06-11,308.4583333333333,10726.0,86.66666666666667,81.17324561403508,16.358510343505912,77.62999999999998
59,2012-06-12,307.4583333333333,10298.0,177.08333333333334,80.91008771929825,16.98315678880473,69.8375
59,2012-06-13,307.9583333333333,10016.0,128.33333333333334,81.04166666666667,17.489712986998583,60.282500000000006
59,2012-06-14,309.2083333333333,10623.333333333334,118.33333333333333,81.37061403508771,16.556762498692603,63.09499999999999
59,2012-06-15,309.5416666666667,10666.0,107.5,81.45833333333333,16.50830846198721,68.5475
59,2012-06-16,298.375,10320.0,100.41666666666667,78.51973684210526,16.44628351098191,71.75
59,2012-06-17,256.2916666666667,8507.333333333334,95.83333333333333,67.4451754385965,17.136655793694327,74.73500000000001
59,2012-06-18,277.625,9156.666666666666,88.33333333333333,73.05921052631578,17.246707772115034,73.21999999999998
59,2012-06-19,280.0416666666667,8954.666666666666,142.5,73.6951754385965,17.789275765584673,76.87999999999998
59,2012-06-20,262.125,8198.666666666666,201.25,68.98026315789474,18.18654710115466,81.2525
59,2012-06-21,281.25,9042.0,305.8333333333333,74.01315789473685,17.693472130059725,80.18749999999999
59,2012-06-22,228.25,7438.0,109.58333333333333,60.065789473684205,17.455795688805235,72.7025
59,2012-06-23,46.458333333333336,1537.3333333333333,17.5,12.225877192982457,17.19018773489448,68.83999999999999
59,2012-06-24,211.33333333333334,6989.333333333333,78.33333333333333,55.614035087719294,17.199558056721358,68.5175
59,2012-06-25,5.75,195.33333333333334,2.0833333333333335,1.513157894736842,16.74466723549488,63.8375
59,2012-06-26,49.75,1624.6666666666667,16.666666666666668,13.092105263157894,17.418624333196554,65.82499999999999
59,2012-06-27,281.0,9132.0,93.33333333333333,73.94736842105263,17.503522412030954,68.62249999999999
59,2012-06-28,280.5,9163.333333333334,87.5,73.81578947368422,17.41263186613314,75.18499999999999
59,2012-06-29,268.0833333333333,8916.0,124.16666666666667,70.54824561403508,17.103492161407708,79.37749999999998
59,2012-06-30,242.5,7895.333333333333,358.75,63.81578947368421,17.471343831799373,76.91000000000001
59,2012-07-01,260.6666666666667,8144.666666666667,125.0,68.59649122807018,18.205274071648795,74.5775
59,2012-07-02,227.625,7046.0,89.58333333333333,59.901315789473685,18.37648133692875,73.58
59,2012-07-03,46.0,1433.3333333333333,17.083333333333332,12.105263157894736,18.255581395348834,73.2125
59,2012-07-04,271.1666666666667,8413.333333333334,95.41666666666667,71.35964912280703,18.333831880612784,80.3825
59,2012-07-05,207.45833333333334,6398.0,95.83333333333333,54.594298245614034,18.44470385710812,75.69500000000001
59,2012-07-06,241.91666666666666,7511.333333333333,90.83333333333333,63.66228070175438,18.32035109907991,79.53500000000001
59,2012-07-07,276.125,8491.333333333334,92.5,72.66447368421053,18.49757841328413,73.28750000000001
59,2012-07-08,279.9166666666667,8638.666666666666,90.83333333333333,73.66228070175438,18.431771556824614,73.205
59,2012-07-09,299.1666666666667,9138.0,90.0,78.72807017543859,18.62289037231585,72.1775
59,2012-07-10,304.0,9170.666666666666,90.83333333333333,80.0,18.856353591160218,70.7525
59,2012-07-11,300.5416666666667,9126.666666666666,91.25,79.08991228070175,18.73171490747504,70.61749999999999
59,2012-07-12,298.5833333333333,9078.0,88.75,78.57456140350877,18.709424187902375,73.955
59,2012-07-13,292.5833333333333,8984.666666666666,89.16666666666667,76.99561403508773,18.523909561969777,76.25750000000001
59,2012-07-14,246.91666666666666,7712.666666666667,75.0,64.9780701754386,18.210877848848934,77.5475
59,2012-07-15,51.583333333333336,1594.6666666666667,16.25,13.574561403508772,18.400283932552952,76.06249999999999
59,2012-07-16,289.75,8989.333333333334,90.83333333333333,76.25,18.33500352269356,78.335
59,2012-07-17,287.7083333333333,8872.666666666666,151.25,75.71271929824562,18.445197641946553,84.54499999999997
59,2012-07-18,285.625,8852.0,127.91666666666667,75.16447368421053,18.354385543756592,76.21249999999999
59,2012-07-19,292.4583333333333,8998.0,114.58333333333333,76.96271929824562,18.488558414215504,69.24499999999999
59,2012-07-20,281.625,8475.333333333334,99.58333333333333,74.11184210526316,18.901638578620307,69.31249999999999
59,2012-07-21,295.0416666666667,8996.0,99.58333333333333,77.64254385964912,18.656017643644088,70.535
59,2012-07-22,285.25,8803.333333333334,95.0,75.0657894736842,18.431621544869365,76.21249999999999
