ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
59,2012-07-23,288.8333333333333,9032.0,173.75,76.00877192982456,18.190658522783192,82.79
59,2012-07-24,285.4583333333333,8830.0,124.58333333333333,75.12061403508771,18.389378853655465,76.44500000000001
59,2012-07-25,227.54166666666666,7604.666666666667,102.08333333333333,59.87938596491228,17.020244330966367,70.65500000000002
59,2012-07-26,285.7916666666667,8733.333333333334,160.0,75.20833333333333,18.61463660941476,73.13749999999999
59,2012-07-27,275.6666666666667,8384.0,120.83333333333333,72.54385964912281,18.703290659457167,73.2725
59,2012-07-28,280.2916666666667,8660.0,114.58333333333333,73.7609649122807,18.410998043366693,71.135
59,2012-07-29,285.0416666666667,8769.333333333334,106.66666666666667,75.0109649122807,18.489569871015156,72.38000000000001
59,2012-07-30,289.1666666666667,8894.0,101.25,76.09649122807018,18.494225195512577,73.34750000000001
59,2012-07-31,279.375,8768.0,206.66666666666666,73.51973684210526,18.124750513229927,72.80749999999999
59,2012-08-01,282.5833333333333,8775.333333333334,125.83333333333333,74.36403508771929,18.317574197877892,72.5525
59,2012-08-02,280.0,8896.0,111.66666666666667,73.68421052631578,17.903926858513188,74.1125
59,2012-08-03,289.25,9132.666666666666,99.16666666666667,76.11842105263158,18.01610062778305,77.6975
59,2012-08-04,247.33333333333334,7523.333333333333,195.41666666666666,65.08771929824562,18.70067936789248,82.0025
59,2012-08-05,276.4166666666667,8165.333333333333,120.83333333333333,72.74122807017544,19.25641091062486,77.51749999999998
59,2012-08-06,266.6666666666667,8026.0,114.16666666666667,70.17543859649122,18.899687127945285,67.37750000000001
59,2012-08-07,275.5416666666667,8466.666666666666,109.58333333333333,72.51096491228071,18.51227772309711,70.6175
59,2012-08-08,274.125,8500.0,108.75,72.13815789473685,18.344875,73.58
59,2012-08-09,280.0833333333333,8701.333333333334,113.75,73.70614035087719,18.309922170293184,72.455
59,2012-08-10,280.125,8594.0,141.25,73.71710526315789,18.541358796835,70.085
59,2012-08-11,278.875,8571.333333333334,133.75,73.38815789473684,18.507435152057244,68.9975
59,2012-08-12,267.375,8547.333333333334,121.66666666666667,70.36184210526316,17.794065887996254,68.00750000000001
59,2012-08-13,268.25,8590.666666666666,120.41666666666667,70.59210526315789,17.76224681825237,70.6775
59,2012-08-14,273.2083333333333,8718.0,124.16666666666667,71.89692982456141,17.82633711223267,68.17250000000001
59,2012-08-15,260.3333333333333,8439.333333333334,122.91666666666667,68.50877192982456,17.54715354030071,69.18173913043479
59,2012-08-16,261.3333333333333,8632.666666666666,115.0,68.77192982456141,17.22006847375602,70.3175
59,2012-08-17,255.0,8402.0,110.41666666666667,67.10526315789474,17.264044275172576,70.13000000000001
59,2012-08-18,249.95833333333334,8271.333333333334,112.08333333333333,65.77850877192982,17.190049803874157,61.83500000000001
59,2012-08-19,245.04166666666666,8072.0,110.41666666666667,64.48464912280701,17.268070869122344,63.455000000000005
59,2012-08-20,186.70833333333334,6140.666666666667,110.0,49.13377192982456,17.295503790757426,64.22749999999999
59,2012-08-21,247.125,7834.666666666667,107.5,65.03289473684211,17.942427352791015,63.92000000000001
59,2012-08-22,296.5,9255.333333333334,104.58333333333333,78.02631578947368,18.222907512785422,66.0725
59,2012-08-23,294.0,9266.666666666666,100.83333333333333,77.36842105263158,18.047158273381292,68.675
59,2012-08-24,287.9583333333333,9046.666666666666,99.58333333333333,75.77850877192982,18.106149441169244,72.0575
59,2012-08-25,268.375,8476.0,98.75,70.625,18.01093037203083,75.21499999999999
59,2012-08-26,291.5416666666667,9166.666666666666,98.33333333333333,76.72149122807016,18.091485606060605,73.07000000000001
59,2012-08-27,284.7083333333333,9094.0,97.5,74.92324561403508,17.80861999975564,71.7725
59,2012-08-28,279.9583333333333,8798.0,100.83333333333333,73.67324561403508,18.100662871612236,70.00999999999999
59,2012-08-29,284.5833333333333,8918.0,105.0,74.89035087719299,18.15210653858613,64.18249999999999
59,2012-08-30,289.5,9095.333333333334,99.16666666666667,76.18421052631578,18.10568606611449,66.635
59,2012-08-31,288.0416666666667,9106.666666666666,121.66666666666667,75.80043859649123,17.99206091386042,75.335
59,2012-09-01,288.5416666666667,9050.0,122.5,75.93201754385966,18.13614564149785,70.625
59,2012-09-02,288.5416666666667,9070.0,122.5,75.93201754385966,18.096154140634567,69.11
59,2012-09-03,289.0833333333333,9068.0,124.58333333333333,76.07456140350877,18.134123964613046,71.66000000000001
59,2012-09-04,290.5833333333333,8906.666666666666,122.91666666666667,76.46929824561404,18.558400386726547,71.92999999999998
59,2012-09-05,277.0416666666667,8366.0,110.83333333333333,72.90570175438596,18.83702303636412,71.8775
59,2012-09-06,289.5833333333333,8706.666666666666,114.16666666666667,76.20614035087719,18.919370533435426,72.7475
59,2012-09-07,289.4166666666667,8695.333333333334,114.16666666666667,76.16228070175438,18.933126645199213,70.7675
59,2012-09-08,278.5416666666667,8528.666666666666,115.0,73.30043859649122,18.577790751452618,65.15000000000002
59,2012-09-09,237.91666666666666,7340.0,113.33333333333333,62.60964912280702,18.438001438086587,59.067499999999995
59,2012-09-10,247.5,6856.0,109.16666666666667,65.13157894736842,20.53475058343057,57.49999999999999
59,2012-09-11,246.625,6695.333333333333,105.0,64.90131578947368,20.95317945335059,59.36750000000001
59,2012-09-12,268.375,4485.333333333333,101.25,70.625,34.03551854191439,65.48
59,2012-09-13,259.0,3352.0,98.75,68.15789473684211,43.95221758154336,69.29
59,2012-09-14,203.625,2716.0,107.91666666666667,53.58552631578948,42.64679215758468,65.05999999999999
59,2012-09-15,55.166666666666664,734.0,29.166666666666668,14.517543859649123,42.75291401755979,56.93000000000001
59,2012-09-16,268.0,3626.0,136.66666666666666,70.52631578947368,42.04283875712447,58.910000000000004
59,2012-09-17,247.25,3505.3333333333335,124.16666666666667,65.0657894736842,40.12287228984405,63.845
59,2012-09-18,271.0833333333333,3704.0,119.58333333333333,71.33771929824562,41.63100326973842,62.442499999999995
59,2012-09-19,260.2083333333333,3696.0,116.66666666666667,68.47587719298247,40.0473954575517,52.294999999999995
59,2012-09-20,230.58333333333334,3509.3333333333335,104.58333333333333,60.67982456140351,37.3756134435157,58.0925
59,2012-09-21,276.5,4190.0,99.16666666666667,72.76315789473684,37.53756961018297,63.057500000000005
59,2012-09-22,217.95833333333334,3382.0,95.0,57.357456140350884,36.659362885209276,58.43750000000001
59,2012-09-23,51.666666666666664,862.0,19.166666666666668,13.596491228070176,34.094805362206756,50.69749999999999
59,2012-09-24,258.125,4357.333333333333,644.1666666666666,67.92763157894737,33.69723932833538,50.21
59,2012-09-25,257.2083333333333,4450.666666666667,666.6666666666666,67.68640350877193,32.87342876223288,60.5525
59,2012-09-26,255.58333333333334,4574.0,141.66666666666666,67.25877192982456,31.784940849244524,62.525
59,2012-09-27,231.20833333333334,4088.6666666666665,112.91666666666667,60.844298245614034,32.16672271590847,53.705000000000005
59,2012-09-28,46.0,849.3333333333334,17.916666666666668,12.105263157894736,30.808084772370485,50.82500000000001
59,2012-09-29,262.0416666666667,4865.333333333333,102.08333333333333,68.95833333333333,30.636756931122683,52.00250000000002
59,2012-09-30,269.9166666666667,4966.666666666667,97.91666666666667,71.03070175438596,30.913610178970913,53.442499999999995
59,2012-10-01,264.2083333333333,4883.333333333333,109.16666666666667,69.52850877192982,30.776213026166094,57.717499999999994
59,2012-10-02,259.3333333333333,4857.333333333333,107.08333333333333,68.24561403508773,30.37004757983347,58.62499999999999
59,2012-10-03,256.25,4835.333333333333,101.66666666666667,67.43421052631578,30.145500137873977,65.66749999999999
59,2012-10-04,199.0,3804.0,108.33333333333333,52.368421052631575,29.757579740623903,65.03750000000001
59,2012-10-05,0.0,0.0,0.0,0.0,0.0,62.27
59,2012-10-06,52.791666666666664,970.6666666666666,32.5,13.892543859649123,30.937149439102562,50.0525
59,2012-10-07,221.08333333333334,4278.666666666667,206.66666666666666,58.17982456140351,29.39223343201413,45.6275
59,2012-10-08,50.125,954.0,23.75,13.19078947368421,29.887600454227815,44.32999999999999
59,2012-10-09,279.5,5442.0,127.91666666666667,73.55263157894737,29.21516293029523,46.955000000000005
59,2012-10-10,267.5,5349.333333333333,369.5833333333333,70.39473684210526,28.445211241276176,47.345
59,2012-10-11,280.5,5445.333333333333,757.5,73.81578947368422,29.30174155239961,47.84749999999999
59,2012-10-12,280.1666666666667,5525.333333333333,461.25,73.7280701754386,28.843171854890603,42.35
59,2012-10-13,272.875,5391.333333333333,206.66666666666666,71.8092105263158,28.79072508346729,41.4125
59,2012-10-14,267.0416666666667,5395.333333333333,229.16666666666666,70.27412280701755,28.15436822974587,64.37
59,2012-10-15,274.625,5429.333333333333,1015.8333333333334,72.26973684210526,28.772566459970534,57.275000000000006
59,2012-10-16,280.3333333333333,5417.333333333333,131.25,73.7719298245614,29.435689966363114,45.8225
59,2012-10-17,278.4166666666667,5544.0,112.08333333333333,73.26754385964912,28.566500821709155,53.16499999999999
59,2012-10-18,277.625,5543.333333333333,291.6666666666667,73.05921052631578,28.488698887552616,58.21999999999999
59,2012-10-19,273.375,5444.0,138.33333333333334,71.9407894736842,28.56444020940485,54.02
59,2012-10-20,257.7083333333333,5199.333333333333,625.4166666666666,67.81798245614034,28.19459359105868,51.492500000000014
59,2012-10-21,276.5833333333333,5580.666666666667,254.16666666666666,72.78508771929825,28.19193993150958,52.3775
59,2012-10-22,236.08333333333334,4812.0,450.8333333333333,62.12719298245614,27.90774510483051,53.4125
59,2012-10-23,261.0833333333333,5160.0,160.41666666666666,68.70614035087719,28.781570305770888,51.26749999999999
59,2012-10-24,254.20833333333334,5050.0,229.16666666666666,66.8969298245614,28.63409378437844,54.91999999999999
59,2012-10-25,251.70833333333334,5024.666666666667,136.25,66.2390350877193,28.495440548847906,67.01
59,2012-10-26,261.7083333333333,5365.333333333333,207.91666666666666,68.87061403508771,27.746351319168323,61.67000000000001
59,2012-10-27,260.7083333333333,5308.666666666667,488.75,68.60745614035088,27.935374283142867,49.7525
59,2012-10-28,261.125,5196.0,413.3333333333333,68.71710526315789,28.586721356171413,44.81000000000001
59,2012-10-29,211.375,4421.333333333333,1419.1666666666667,55.625,27.194770619722554,47.7125
59,2012-10-30,179.83333333333334,3661.3333333333335,998.75,47.32456140350877,27.93932841709153,52.1675
59,2012-10-31,207.95833333333334,4259.333333333333,675.0,54.72587719298245,27.772804494704438,43.76749999999999
59,2012-11-01,296.4583333333333,5951.333333333333,251.66666666666666,78.01535087719299,28.335731255367612,43.92500000000001
59,2012-11-02,295.7083333333333,5963.333333333333,181.66666666666666,77.81798245614036,28.20716997391466,39.695000000000014
59,2012-11-03,220.54166666666666,4488.0,589.1666666666666,58.03728070175439,27.95264068379877,38.03
59,2012-11-04,270.0,5498.666666666667,169.58333333333334,71.05263157894737,27.931316682832197,35.367499999999986
59,2012-11-05,237.75,4858.666666666667,432.5,62.565789473684205,27.83482265367727,34.9175
59,2012-11-06,304.9166666666667,6139.333333333333,125.0,80.24122807017544,28.251726119375974,35.15
59,2012-11-07,292.2916666666667,5982.0,171.66666666666666,76.91885964912281,27.79425661242988,34.31
59,2012-11-08,300.1666666666667,6154.0,108.75,78.99122807017544,27.74533726934605,35.23250000000001
59,2012-11-09,307.3333333333333,6206.0,124.58333333333333,80.87719298245614,28.16974612382282,39.5
59,2012-11-10,306.4166666666667,6238.0,102.91666666666667,80.6359649122807,27.941650190588152,46.97
59,2012-11-11,300.875,6187.333333333333,106.25,79.17763157894737,27.660984134252775,60.26000000000001
59,2012-11-12,282.25,5886.0,642.5,74.27631578947368,27.27713359383849,59.794999999999995
59,2012-11-13,277.2916666666667,5980.666666666667,897.5,72.97149122807018,26.373772665626277,38.6675
59,2012-11-14,271.1666666666667,6260.0,379.1666666666667,71.35964912280703,24.64035764998225,37.1075
59,2012-11-15,297.0416666666667,6642.666666666667,242.5,78.16885964912281,25.436652156095274,34.707499999999996
59,2012-11-16,298.0416666666667,6640.0,105.83333333333333,78.43201754385964,25.53253534973226,34.53499999999999
59,2012-11-17,284.25,6194.0,90.0,74.80263157894737,26.104435744268645,37.752500000000005
59,2012-11-18,269.6666666666667,5959.333333333333,293.3333333333333,70.96491228070175,25.740360592161686,39.214999999999996
59,2012-11-19,269.375,5996.666666666667,730.0,70.88815789473685,25.552442329071706,38.660000000000004
59,2012-11-20,183.375,4025.3333333333335,87.08333333333333,48.256578947368425,25.913335334547867,38.62999999999999
59,2012-11-21,57.5,1313.3333333333333,16.25,15.131578947368421,24.90450507614213,37.43000000000001
59,2012-11-22,291.6666666666667,6626.0,84.58333333333333,76.75438596491229,25.039197437703326,43.4675
59,2012-11-23,301.4166666666667,6885.333333333333,732.9166666666666,79.3201754385965,24.901604457139168,47.20249999999999
59,2012-11-24,307.25,7068.666666666667,683.3333333333334,80.85526315789474,24.725178015655946,34.26500000000001
59,2012-11-25,295.5,6858.0,283.3333333333333,77.76315789473685,24.51009769612132,32.36000000000001
59,2012-11-26,290.2083333333333,6385.333333333333,472.0833333333333,76.37061403508771,25.853023639242707,35.135
59,2012-11-27,298.0833333333333,6277.333333333333,503.3333333333333,78.44298245614036,27.011427800198245,33.065
59,2012-11-28,298.2083333333333,6246.0,429.5833333333333,78.47587719298245,27.15831576653503,34.1975
59,2012-11-29,297.375,6280.666666666667,352.5,78.25657894736841,26.93293904574886,37.07
59,2012-11-30,248.33333333333334,5192.666666666667,947.5,65.35087719298247,27.2038023708649,28.722499999999997
59,2012-12-01,49.291666666666664,1025.3333333333333,19.166666666666668,12.971491228070175,27.34597827264846,35.4125
59,2012-12-02,297.2083333333333,6176.0,331.6666666666667,78.21271929824562,27.374029621833625,49.962500000000006
59,2012-12-03,297.5,6124.0,108.33333333333333,78.28947368421053,27.633559220553018,46.5425
59,2012-12-04,296.375,6236.0,551.25,77.99342105263159,27.0346342473808,57.86750000000001
59,2012-12-05,248.45833333333334,5691.333333333333,1287.9166666666667,65.38377192982456,24.83273666588575,36.78499999999999
59,2012-12-06,296.5416666666667,6886.0,107.08333333333333,78.03728070175438,24.49648340433085,32.37499999999999
59,2012-12-07,297.125,6816.666666666667,83.33333333333333,78.1907894736842,24.794318459657703,40.80500000000001
59,2012-12-08,298.5,6858.0,92.08333333333333,78.55263157894737,24.75893117526976,41.495
59,2012-12-09,295.875,6957.333333333333,413.3333333333333,77.86184210526315,24.190814847642777,35.03
59,2012-12-10,298.625,6708.0,566.6666666666666,78.58552631578948,25.323174443450604,45.125
59,2012-12-11,246.04166666666666,5368.0,92.91666666666667,64.74780701754386,26.072410839956945,30.312500000000004
59,2012-12-12,0.0,0.0,0.0,0.0,0.0,34.82749999999999
59,2012-12-13,0.0,0.0,0.0,0.0,0.0,34.655
59,2012-12-14,0.0,0.0,0.0,0.0,0.0,37.25000000000001
59,2012-12-15,0.0,0.0,0.0,0.0,0.0,36.07999999999999
59,2012-12-16,0.0,0.0,0.0,0.0,0.0,46.475
59,2012-12-17,0.0,0.0,0.0,0.0,0.0,46.715
59,2012-12-18,0.0,0.0,0.0,0.0,0.0,42.43250000000001
59,2012-12-19,0.0,0.0,0.0,0.0,0.0,37.07749999999999
59,2012-12-20,0.0,0.0,0.0,0.0,0.0,34.129999999999995
59,2012-12-21,3.0416666666666665,63.333333333333336,22.5,0.8004385964912282,27.31896929824561,36.035000000000004
59,2012-12-22,0.0,0.0,0.0,0.0,0.0,29.892500000000002
59,2012-12-23,0.0,0.0,0.0,0.0,0.0,32.225
59,2012-12-24,0.0,0.0,0.0,0.0,0.0,30.102500000000003
59,2012-12-25,0.0,0.0,0.0,0.0,0.0,29.58500000000001
59,2012-12-26,0.0,0.0,0.0,0.0,0.0,24.845
59,2012-12-27,0.0,0.0,0.0,0.0,0.0,26.09
59,2012-12-28,0.0,0.0,0.0,0.0,0.0,25.0025
59,2012-12-29,0.0,0.0,0.0,0.0,0.0,24.935
59,2012-12-30,0.0,0.0,0.0,0.0,0.0,25.347499999999993
59,2012-12-31,0.0,0.0,0.0,0.0,0.0,30.987499999999994
59,2013-01-01,0.0,0.0,0.0,0.0,0.0,23.202500000000004
59,2013-01-02,0.0,0.0,0.0,0.0,0.0,19.13
59,2013-01-03,0.0,0.0,0.0,0.0,0.0,21.485
59,2013-01-04,6.041666666666667,124.0,37.5,1.5899122807017545,27.715333781362006,31.062500000000004
59,2013-01-05,0.0,0.0,0.0,0.0,0.0,32.3675
59,2013-01-06,0.0,0.0,0.0,0.0,0.0,34.43749999999999
59,2013-01-07,0.0,0.0,0.0,0.0,0.0,29.255
59,2013-01-08,0.0,0.0,0.0,0.0,0.0,30.957499999999996
59,2013-01-09,50.291666666666664,1082.0,243.33333333333334,13.234649122807019,26.439534555350175,36.1625
59,2013-01-10,240.58333333333334,5158.666666666667,181.66666666666666,63.31140350877193,26.528525351081246,37.62499999999999
59,2013-01-11,0.0,0.0,0.0,0.0,0.0,40.97
59,2013-01-12,0.0,0.0,0.0,0.0,0.0,50.14249999999999
59,2013-01-13,0.0,0.0,0.0,0.0,0.0,56.39000000000001
59,2013-01-14,0.0,0.0,0.0,0.0,0.0,37.3175
59,2013-01-15,0.0,0.0,0.0,0.0,0.0,29.539999999999996
59,2013-01-16,0.0,0.0,0.0,0.0,0.0,32.76500000000001
59,2013-01-17,0.0,0.0,0.0,0.0,0.0,26.157500000000002
59,2013-01-18,0.0,0.0,0.0,0.0,0.0,20.337500000000002
59,2013-01-19,0.0,0.0,0.0,0.0,0.0,41.5025
59,2013-01-20,51.375,1073.3333333333333,264.1666666666667,13.519736842105262,27.227154503105588,32.4125
59,2013-01-21,288.5416666666667,6077.333333333333,579.5833333333334,75.93201754385966,27.0072594431037,18.9425
59,2013-01-22,288.2916666666667,6121.333333333333,178.33333333333334,75.86622807017544,26.78990030312931,10.67
59,2013-01-23,287.9166666666667,6276.666666666667,110.41666666666667,75.76754385964912,26.09292573906886,9.432500000000003
59,2013-01-24,288.3333333333333,6238.0,185.41666666666666,75.87719298245614,26.29265968437177,11.082499999999998
59,2013-01-25,239.5,5272.0,122.91666666666667,63.026315789473685,25.84134736975215,12.185000000000002
59,2013-01-26,50.708333333333336,1128.0,27.916666666666668,13.344298245614036,25.571445281717892,13.722500000000002
59,2013-01-27,275.3333333333333,6071.333333333333,117.08333333333333,72.45614035087719,25.79643863694594,21.185
59,2013-01-28,290.125,6072.0,1557.9166666666667,76.34868421052632,27.179310084541058,33.0875
59,2013-01-29,288.7916666666667,6073.333333333333,1852.0833333333333,75.99780701754386,27.048462083790703,41.5925
59,2013-01-30,288.5833333333333,6145.333333333333,1253.3333333333333,75.94298245614036,26.712272636869887,58.76
59,2013-01-31,289.4166666666667,6240.666666666667,2561.6666666666665,76.16228070175438,26.380169942669944,32.24
59,2013-02-01,280.7083333333333,6083.333333333333,609.1666666666666,73.87061403508773,26.24815182648402,20.1725
59,2013-02-02,287.7916666666667,6238.666666666667,172.5,75.73464912280701,26.240461592576764,18.035
59,2013-02-03,291.5416666666667,6180.666666666667,163.75,76.72149122807016,26.83183336029914,19.189999999999998
59,2013-02-04,252.91666666666666,5281.333333333333,153.33333333333334,66.55701754385966,27.24074044853993,19.565
59,2013-02-05,288.5,5944.0,140.0,75.92105263157895,27.60908759533423,22.174999999999997
59,2013-02-06,287.2083333333333,6052.666666666667,249.16666666666666,75.58114035087719,26.99201568638249,24.10999999999999
59,2013-02-07,289.2916666666667,6115.333333333333,137.91666666666666,76.12938596491227,26.909202505541625,24.214999999999993
59,2013-02-08,290.5,6072.0,1271.25,76.44736842105263,27.21444060166886,29.48
59,2013-02-09,288.4166666666667,6006.666666666667,350.8333333333333,75.89912280701753,27.313154365519793,18.057499999999997
59,2013-02-10,289.25,6176.0,345.0,76.11842105263158,26.641036539291886,19.662499999999998
59,2013-02-11,288.4166666666667,6355.333333333333,2582.5,75.89912280701753,25.814698503444177,39.462500000000006
59,2013-02-12,289.5,6296.666666666667,2682.9166666666665,76.18421052631578,26.153083642138697,33.455000000000005
59,2013-02-13,289.5833333333333,6466.0,260.8333333333333,76.20614035087719,25.475510791490528,31.647500000000004
59,2013-02-14,288.5833333333333,6538.0,515.8333333333334,75.94298245614036,25.107956476666327,32.915
59,2013-02-15,291.1666666666667,6583.333333333333,1493.3333333333333,76.62280701754386,25.158274261603374,34.58
59,2013-02-16,277.7916666666667,6501.333333333333,710.0,73.1030701754386,24.305346552843858,24.9725
59,2013-02-17,56.541666666666664,1295.3333333333333,210.83333333333334,14.87938596491228,24.829736018184935,16.287499999999998
59,2013-02-18,289.0833333333333,6571.333333333333,181.25,76.07456140350877,25.023876855703225,20.285
59,2013-02-19,289.625,6668.666666666667,1103.3333333333333,76.21710526315789,24.704841672498247,34.730000000000004
59,2013-02-20,107.04166666666667,2422.0,2291.25,28.16885964912281,25.139912491971746,22.962500000000002
59,2013-02-21,263.5416666666667,5884.666666666667,231.25,69.35307017543859,25.474898276122502,18.770000000000003
59,2013-02-22,306.2916666666667,7050.666666666667,109.16666666666667,80.6030701754386,24.71098379191881,28.054999999999993
59,2013-02-23,306.9166666666667,7054.0,297.0833333333333,80.76754385964912,24.749706628233,34.62500000000001
59,2013-02-24,307.3333333333333,7125.333333333333,797.5,80.87719298245614,24.535195234530935,31.3925
59,2013-02-25,306.875,7098.666666666667,551.6666666666666,80.75657894736842,24.590636152329072,33.32750000000001
59,2013-02-26,306.7083333333333,7164.666666666667,686.25,80.71271929824562,24.35087795818988,34.57999999999999
59,2013-02-27,307.7916666666667,7048.666666666667,2165.4166666666665,80.99780701754385,24.83904658879536,33.860000000000014
59,2013-02-28,307.6666666666667,7113.333333333333,498.3333333333333,80.96491228070175,24.603241174632924,34.76749999999999
59,2013-03-01,265.375,6190.0,1211.25,69.83552631578948,24.386776386645124,30.485
59,2013-03-02,309.5,7330.666666666667,358.3333333333333,81.44736842105263,24.01608539468898,24.920000000000005
59,2013-03-03,307.7083333333333,7286.0,378.75,80.97587719298247,24.02343630859792,23.209999999999997
59,2013-03-04,307.5833333333333,7344.0,157.08333333333334,80.94298245614036,23.82402679435972,26.314999999999998
59,2013-03-05,308.2916666666667,7346.0,124.16666666666667,81.12938596491229,23.87238992497807,27.725000000000005
59,2013-03-06,294.6666666666667,6998.666666666667,92.5,77.54385964912281,23.949736457737977,32.8775
59,2013-03-07,232.79166666666666,5454.0,272.5,61.2609649122807,24.27936555229597,34.625
59,2013-03-08,308.25,7249.333333333333,94.16666666666667,81.11842105263159,24.187448271105392,34.9475
59,2013-03-09,301.4166666666667,7062.0,202.08333333333334,79.3201754385965,24.27865296264829,34.9325
59,2013-03-10,288.0416666666667,6961.333333333333,111.66666666666667,75.80043859649123,23.536827435676436,49.175000000000004
59,2013-03-11,288.4583333333333,7030.666666666667,260.8333333333333,75.91008771929825,23.33842906473228,54.00500000000002
59,2013-03-12,294.7916666666667,7402.666666666667,1355.4166666666667,77.5767543859649,22.652286525876562,40.077499999999986
59,2013-03-13,297.1666666666667,7210.0,855.4166666666666,78.20175438596492,23.444979966096472,32.4875
59,2013-03-14,262.3333333333333,6525.333333333333,437.0833333333333,69.03508771929825,22.868401784498023,25.955
59,2013-03-15,295.1666666666667,7600.0,441.6666666666667,77.67543859649123,22.09218932748538,31.677499999999995
59,2013-03-16,294.375,7674.0,214.16666666666666,77.4671052631579,21.82047335157675,26.000000000000004
59,2013-03-17,299.4166666666667,7812.666666666667,103.33333333333333,78.79385964912281,21.80026203885428,24.597500000000007
59,2013-03-18,294.9166666666667,7811.333333333333,606.6666666666666,77.60964912280703,21.476286236522434,26.367500000000007
59,2013-03-19,256.75,6916.666666666667,920.8333333333334,67.56578947368422,21.115367469879516,32.7425
59,2013-03-20,59.625,1528.0,97.91666666666667,15.69078947368421,22.196785013089006,27.882500000000004
59,2013-03-21,289.8333333333333,6737.333333333333,345.0,76.2719298245614,24.470640378652945,25.685000000000002
59,2013-03-22,195.20833333333334,4222.666666666667,1106.25,51.37061403508771,26.296417811283025,29.174782608695647
59,2013-03-23,55.833333333333336,1332.0,16.25,14.692982456140353,23.84373957290624,33.2075
59,2013-03-24,296.0833333333333,7190.0,420.0,77.91666666666667,23.424488100757223,32.81
59,2013-03-25,298.7916666666667,7180.0,207.5,78.62938596491227,23.671679627050448,35.555
59,2013-03-26,290.5,6882.666666666667,244.16666666666666,76.44736842105263,24.009020244091435,38.1575
59,2013-03-27,293.4583333333333,6727.333333333333,1461.6666666666667,77.22587719298247,24.81352917616358,36.725
59,2013-03-28,298.125,7013.333333333333,672.9166666666666,78.45394736842105,24.180147932509506,38.585
59,2013-03-29,297.5,7054.0,522.9166666666666,78.28947368421053,23.99034826575938,42.005
59,2013-03-30,297.9166666666667,7148.0,335.4166666666667,78.39912280701753,23.708020503015604,41.127500000000005
59,2013-03-31,298.25,7232.666666666667,267.5,78.48684210526315,23.45670683934003,43.887499999999996
59,2013-04-01,282.9583333333333,6864.666666666667,994.1666666666666,74.46271929824562,23.447042625683853,36.222500000000004
59,2013-04-02,295.5416666666667,7356.0,985.0,77.77412280701755,22.85399012899523,28.422499999999996
59,2013-04-03,297.8333333333333,7456.666666666667,418.75,78.37719298245615,22.720276411861125,31.069999999999997
59,2013-04-04,299.5833333333333,7528.666666666667,273.75,78.83771929824562,22.635214660999438,37.6775
59,2013-04-05,298.5416666666667,7535.333333333333,354.1666666666667,78.56359649122807,22.53655463888643,38.3225
59,2013-04-06,232.16666666666666,6124.666666666667,907.5,61.09649122807017,21.562665541888897,36.3425
59,2013-04-07,297.25,8122.666666666667,601.25,78.22368421052632,20.816526797439263,55.13750000000001
59,2013-04-08,298.25,8173.333333333333,143.33333333333334,78.48684210526315,20.757080954322998,46.88000000000002
59,2013-04-09,297.75,8114.0,493.75,78.35526315789474,20.873813778654178,50.54750000000001
59,2013-04-10,298.6666666666667,8113.333333333333,377.5,78.59649122807018,20.939797315803887,43.1
59,2013-04-11,297.9583333333333,8240.666666666666,685.0,78.41008771929825,20.56734470646927,35.4575
59,2013-04-12,297.875,8132.666666666667,815.4166666666666,78.38815789473685,20.834645770145094,41.967499999999994
59,2013-04-13,298.25,8248.666666666666,1030.0,78.48684210526315,20.567510910854278,42.545
59,2013-04-14,299.375,8242.0,183.33333333333334,78.7828947368421,20.66179072636092,40.6475
59,2013-04-15,298.3333333333333,8286.0,325.8333333333333,78.50877192982456,20.480562930780163,55.962500000000006
59,2013-04-16,295.8333333333333,8334.0,1007.9166666666666,77.85087719298247,20.19196797589526,57.66500000000001
59,2013-04-17,183.20833333333334,5142.0,1248.75,48.21271929824562,20.26740702925796,46.1675
59,2013-04-18,284.8333333333333,7979.333333333333,356.25,74.95614035087719,20.305292143593174,62.195
59,2013-04-19,289.2083333333333,8404.0,1259.1666666666667,76.10745614035088,19.57536176556137,59.135
59,2013-04-20,295.5,8670.0,1167.0833333333333,77.76315789473685,19.38757208765859,38.292500000000004
59,2013-04-21,300.0416666666667,8496.0,330.8333333333333,78.95833333333333,20.088712498692196,35.330000000000005
59,2013-04-22,272.0416666666667,7208.666666666667,386.6666666666667,71.58991228070175,21.466711558617714,46.692499999999995
59,2013-04-23,296.75,7799.333333333333,148.75,78.09210526315789,21.643041071886486,52.62500000000001
59,2013-04-24,292.5833333333333,7722.666666666667,977.0833333333334,76.99561403508773,21.550995266459484,54.995000000000005
59,2013-04-25,285.5416666666667,7472.0,644.1666666666666,75.14254385964912,21.737903915358075,44.585
59,2013-04-26,293.0,7577.333333333333,421.6666666666667,77.10526315789473,21.99562291043463,45.679999999999986
59,2013-04-27,293.875,7680.666666666667,215.0,77.33552631578947,21.764503406822325,53.285000000000004
59,2013-04-28,287.375,7451.333333333333,261.6666666666667,75.625,21.938151449405026,59.3825
59,2013-04-29,288.7083333333333,7426.666666666667,366.25,75.97587719298245,22.11314052214243,58.62500000000001
59,2013-04-30,284.7083333333333,7422.0,301.25,74.92324561403508,21.820478345160033,64.28000000000002
59,2013-05-01,282.375,7393.333333333333,220.41666666666666,74.3092105263158,21.725560752930566,67.7075
59,2013-05-02,283.5,7379.333333333333,114.58333333333333,74.60526315789474,21.853498509350437,65.88499999999999
59,2013-05-03,278.5416666666667,7338.666666666667,105.83333333333333,73.30043859649122,21.590268630390018,66.125
59,2013-05-04,279.625,7364.0,100.41666666666667,73.58552631578948,21.59967691924679,64.03249999999998
59,2013-05-05,265.5,7040.0,91.66666666666667,69.86842105263158,21.452450284090908,63.40999999999999
59,2013-05-06,245.5,6324.666666666667,232.08333333333334,64.60526315789473,22.079991040371034,62.142499999999984
59,2013-05-07,247.91666666666666,6138.666666666667,445.0,65.24122807017544,22.972946984506223,65.41249999999998
59,2013-05-08,278.4583333333333,7137.333333333333,540.0,73.27850877192984,22.192655792701913,63.19999999999999
59,2013-05-09,265.125,6876.666666666667,1865.4166666666667,69.76973684210527,21.930965220552594,63.0425
59,2013-05-10,283.0416666666667,7373.333333333333,2089.5833333333335,74.48464912280703,21.83592243068113,62.15
59,2013-05-11,287.7916666666667,7447.333333333333,1716.6666666666667,75.73464912280701,21.981759876764244,54.00500000000002
59,2013-05-12,288.9166666666667,7464.666666666667,1678.75,76.03070175438596,22.01644599743979,44.77250000000001
59,2013-05-13,256.2083333333333,6284.666666666667,1639.5833333333333,67.42324561403508,23.189748638662,42.0725
59,2013-05-14,277.7083333333333,6256.666666666667,963.3333333333334,73.08114035087719,25.248229666133902,46.580000000000005
59,2013-05-15,239.08333333333334,5880.666666666667,329.1666666666667,62.916666666666664,23.126386369648188,61.06608695652174
59,2013-05-16,183.08333333333334,5253.333333333333,85.41666666666667,48.179824561403514,19.82434697546531,63.20749999999999
59,2013-05-17,261.125,6974.0,150.41666666666666,68.71710526315789,21.298624056017587,54.95000000000001
59,2013-05-18,240.54166666666666,6607.333333333333,209.58333333333334,63.300438596491226,20.70852356808933,58.46000000000001
59,2013-05-19,50.958333333333336,1416.0,135.0,13.410087719298245,20.470902973948526,68.30749999999999
59,2013-05-20,285.6666666666667,7982.666666666667,549.5833333333334,75.17543859649123,20.35619536774122,73.16
59,2013-05-21,253.20833333333334,7096.666666666667,1136.6666666666667,66.63377192982456,20.295914552998276,72.92
59,2013-05-22,230.58333333333334,6077.333333333333,1392.0833333333333,60.67982456140351,21.582407762907707,73.535
59,2013-05-23,258.9583333333333,6742.666666666667,1369.1666666666667,68.14692982456141,21.846568906136707,66.81499999999998
59,2013-05-24,273.125,6943.333333333333,644.1666666666666,71.875,22.375795127220353,44.525
59,2013-05-25,274.125,7063.333333333333,236.66666666666666,72.13815789473685,22.076182751297782,50.0225
59,2013-05-26,277.125,7141.333333333333,306.6666666666667,72.92763157894737,22.074020374346524,53.487500000000004
59,2013-05-27,280.5833333333333,7216.666666666667,305.4166666666667,73.83771929824562,22.116187451886066,56.89250000000001
59,2013-05-28,280.0833333333333,7138.666666666667,425.4166666666667,73.70614035087719,22.317996280039843,57.85999999999999
59,2013-05-29,279.4583333333333,7316.0,428.3333333333333,73.54166666666667,21.72843292479193,72.1775
59,2013-05-30,258.5416666666667,7004.0,339.5833333333333,68.03728070175438,20.99758967098166,76.2575
59,2013-05-31,237.33333333333334,6552.0,478.75,62.4561403508772,20.604870438203772,78.93499999999999
59,2013-06-01,215.79166666666666,5916.0,1465.4166666666667,56.78728070175438,20.748731077680116,75.99499999999999
59,2013-06-02,234.375,5992.666666666667,580.0,61.67763157894737,22.2472431583046,70.16000000000001
59,2013-06-03,232.70833333333334,6067.333333333333,340.4166666666667,61.239035087719294,21.817205297952608,56.91500000000001
59,2013-06-04,190.70833333333334,4737.333333333333,260.0,50.186403508771924,22.899223953935643,57.70250000000001
59,2013-06-05,48.875,1101.3333333333333,70.0,12.861842105263158,25.243700817191282,58.0325
59,2013-06-06,235.16666666666666,5119.333333333333,479.5833333333333,61.8859649122807,26.130480314277033,56.85500000000001
59,2013-06-07,262.4166666666667,5864.666666666667,360.8333333333333,69.05701754385964,25.452656682202267,58.932500000000005
59,2013-06-08,280.0833333333333,6572.666666666667,292.0833333333333,73.70614035087719,24.239892906650436,59.61500000000001
59,2013-06-09,279.375,6660.0,205.41666666666666,73.51973684210526,23.861533408408405,65.00750000000001
59,2013-06-10,282.4166666666667,6673.333333333333,275.4166666666667,74.3201754385965,24.07312895437895,65.92999999999999
59,2013-06-11,210.70833333333334,4870.0,522.9166666666666,55.449561403508774,24.61148328770248,65.015
59,2013-06-12,288.6666666666667,6863.333333333333,144.16666666666666,75.96491228070175,23.92470454913388,65.99749999999999
59,2013-06-13,286.9166666666667,6716.0,276.6666666666667,75.50438596491227,24.301334706505195,61.79749999999999
59,2013-06-14,277.5833333333333,6582.666666666667,152.91666666666666,73.0482456140351,23.987034552022145,64.04
59,2013-06-15,290.0833333333333,6808.0,153.33333333333334,76.33771929824562,24.237524889019454,64.9475
59,2013-06-16,289.75,6800.666666666667,234.58333333333334,76.25,24.23577958043329,67.0625
59,2013-06-17,280.875,6987.333333333333,138.33333333333334,73.91447368421052,22.86581373437649,69.1775
59,2013-06-18,289.3333333333333,7570.666666666667,155.83333333333334,76.14035087719299,21.739491605025243,61.73000000000002
59,2013-06-19,287.4166666666667,7550.0,143.75,75.63596491228071,21.65459345106696,60.0725
59,2013-06-20,257.7083333333333,6996.666666666667,142.91666666666666,67.81798245614034,20.951847109734793,61.32500000000001
59,2013-06-21,246.41666666666666,6645.333333333333,179.16666666666666,64.84649122807018,21.092999682316744,67.46
59,2013-06-22,226.66666666666666,5885.333333333333,220.83333333333334,59.64912280701754,21.90794441927201,75.3725
59,2013-06-23,265.125,6702.0,91.66666666666667,69.76973684210527,22.50252723067741,79.865
59,2013-06-24,271.1666666666667,6851.333333333333,137.91666666666666,71.35964912280703,22.51366725049463,78.36500000000002
59,2013-06-25,250.625,6526.666666666667,186.25,65.95394736842105,21.84328715526047,75.79249999999999
59,2013-06-26,193.16666666666666,5352.0,222.5,50.83333333333333,20.530575278192988,75.74749999999999
59,2013-06-27,183.45833333333334,5176.666666666667,267.0833333333333,48.27850877192982,20.159152983472847,72.425
59,2013-06-28,256.8333333333333,6490.666666666667,168.33333333333334,67.58771929824562,22.508529341276365,65.35249999999999
59,2013-06-29,269.1666666666667,6728.0,125.0,70.83333333333334,22.757278867750035,68.25500000000001
59,2013-06-30,271.2916666666667,6752.666666666667,132.5,71.39254385964912,22.85315574916905,69.61999999999999
59,2013-07-01,264.4583333333333,6563.333333333333,183.75,69.59429824561404,22.920169925512102,65.74999999999999
59,2013-07-02,269.0,6730.666666666667,173.33333333333334,70.78947368421052,22.734176901743265,68.0825
59,2013-07-03,212.95833333333334,5573.333333333333,197.08333333333334,56.041666666666664,21.735250946969696,73.2725
59,2013-07-04,213.875,5787.333333333333,213.75,56.2828947368421,21.021638492109208,76.1525
59,2013-07-05,185.16666666666666,4972.0,219.16666666666666,48.728070175438596,21.184427236971484,76.74499999999999
59,2013-07-06,15.958333333333334,607.3333333333334,321.6666666666667,4.199561403508771,14.946704628613244,77.1725
59,2013-07-07,0.0,72.66666666666667,383.3333333333333,0.0,0.0,76.985
59,2013-07-08,0.0,62.0,387.9166666666667,0.0,0.0,76.25750000000002
59,2013-07-09,121.25,2836.6666666666665,272.0833333333333,31.907894736842106,24.314115746180963,75.635
59,2013-07-10,248.0,5418.666666666667,210.83333333333334,65.26315789473685,26.03420275590551,78.14750000000001
59,2013-07-11,239.91666666666666,5261.333333333333,182.5,63.135964912280706,25.938785584558204,70.67
59,2013-07-12,242.20833333333334,5330.666666666667,143.33333333333334,63.7390350877193,25.845955529848258,68.51
59,2013-07-13,243.20833333333334,5373.333333333333,128.33333333333334,64.00219298245614,25.74658938172043,72.5525
59,2013-07-14,221.70833333333334,4989.333333333333,133.33333333333334,58.344298245614034,25.27694219891324,78.16250000000001
59,2013-07-15,215.16666666666666,4914.0,129.58333333333334,56.62280701754386,24.90719825442048,80.18
59,2013-07-16,203.04166666666666,4769.333333333333,101.66666666666667,53.432017543859644,24.216564451122917,80.05250000000001
59,2013-07-17,180.91666666666666,4343.333333333333,125.41666666666667,47.60964912280702,23.69411294448708,82.56500000000001
59,2013-07-18,186.625,4420.666666666667,147.5,49.11184210526316,24.014142851756898,82.88
59,2013-07-19,164.70833333333334,4079.3333333333335,137.91666666666666,43.344298245614034,22.967377907610175,82.34
59,2013-07-20,205.58333333333334,4747.333333333333,149.58333333333334,54.10087719298245,24.633335088704772,73.4675
59,2013-07-21,204.75,4714.666666666667,162.5,53.881578947368425,24.70346966911765,69.665
59,2013-07-22,222.375,4958.0,164.58333333333334,58.51973684210526,25.513173154497782,71.045
59,2013-07-23,221.875,4972.0,166.25,58.38815789473685,25.38413029632609,74.615
59,2013-07-24,208.70833333333334,4623.333333333333,183.75,54.92324561403509,25.678498257630377,62.53250000000002
59,2013-07-25,252.58333333333334,5410.0,158.75,66.46929824561404,26.557822448141298,62.555
59,2013-07-26,242.25,5320.0,151.25,63.74999999999999,25.902232142857144,65.4125
59,2013-07-27,187.54166666666666,4168.666666666667,162.08333333333334,49.353070175438596,25.590904699077775,69.37249999999999
59,2013-07-28,224.5,5060.666666666667,150.41666666666666,59.078947368421055,25.23443880911606,67.91749999999999
59,2013-07-29,215.54166666666666,4699.333333333333,156.66666666666666,56.72149122807018,26.090357083747108,64.415
59,2013-07-30,222.83333333333334,4733.333333333333,165.0,58.64035087719298,26.779231220657273,66.0875
59,2013-07-31,224.20833333333334,4752.666666666667,162.5,59.00219298245614,26.834866098564547,68.4575
59,2013-08-01,223.33333333333334,4748.666666666667,163.33333333333334,58.77192982456141,26.75265571622444,69.22250000000001
59,2013-08-02,224.125,4738.666666666667,151.66666666666666,58.98026315789474,26.904144098199207,67.25750000000001
59,2013-08-03,223.66666666666666,4758.0,147.91666666666666,58.85964912280702,26.74002849002849,68.79500000000002
59,2013-08-04,223.83333333333334,4791.333333333333,147.91666666666666,58.90350877192982,26.573784843003573,64.8875
59,2013-08-05,173.33333333333334,3528.0,173.33333333333334,45.614035087719294,27.9472159234064,63.5
59,2013-08-06,185.5,3648.6666666666665,136.66666666666666,48.81578947368421,28.919765211035998,67.12999999999998
59,2013-08-07,198.875,3861.3333333333335,187.91666666666666,52.33552631578947,29.29732281595304,73.6775
59,2013-08-08,173.08333333333334,4642.0,199.58333333333334,45.54824561403509,21.209730599837233,74.15
59,2013-08-09,203.875,6428.666666666667,192.91666666666666,53.651315789473685,18.039649875557394,71.29999999999998
59,2013-08-10,205.04166666666666,6468.666666666667,168.75,53.95833333333333,18.0306917534096,65.57428571428571
59,2013-08-11,204.33333333333334,6420.666666666667,165.41666666666666,53.771929824561404,18.10273249576022,65.075
59,2013-08-12,203.41666666666666,6410.666666666667,179.58333333333334,53.530701754385966,18.0496329901553,68.8775
59,2013-08-13,204.70833333333334,6416.666666666667,188.75,53.87061403508772,18.147260822510823,66.605
59,2013-08-14,211.125,6575.333333333333,161.66666666666666,55.559210526315795,18.264463778769134,60.807500000000005
59,2013-08-15,186.25,5891.333333333333,165.41666666666666,49.01315789473684,17.983231017313567,62.31499999999999
59,2013-08-16,170.95833333333334,5478.0,173.75,44.9890350877193,17.75224509147702,64.745
59,2013-08-17,189.125,6038.666666666667,177.5,49.76973684210526,17.81529104106867,67.2425
59,2013-08-18,187.5,5922.666666666667,186.66666666666666,49.34210526315789,18.008146668167495,68.4875
59,2013-08-19,186.375,5967.333333333333,190.0,49.046052631578945,17.766112026589205,70.50500000000001
59,2013-08-20,98.0,3211.3333333333335,222.08333333333334,25.789473684210527,17.35904089682375,71.6375
59,2013-08-21,0.0,17.333333333333332,250.41666666666666,0.0,0.0,73.63250000000001
59,2013-08-22,0.0,20.666666666666668,243.75,0.0,0.0,73.7375
59,2013-08-23,129.20833333333334,4476.0,171.66666666666666,34.002192982456144,16.420466252110018,65.90750000000001
59,2013-08-24,259.5833333333333,8770.666666666666,142.91666666666666,68.31140350877193,16.83562474663018,63.98000000000001
59,2013-08-25,259.3333333333333,9187.333333333334,148.33333333333334,68.24561403508773,16.056611760152865,68.4875
59,2013-08-26,171.08333333333334,3573.3333333333335,91.66666666666667,45.021929824561404,27.234487717661686,70.82749999999999
59,2013-08-27,189.5,3350.6666666666665,0.0,49.868421052631575,32.170886390768004,74.17999999999999
59,2013-08-28,126.08333333333333,2361.3333333333335,0.4166666666666667,33.17982456140351,30.372841379634856,74.885
59,2013-08-29,222.41666666666666,7956.0,0.0,58.53070175438596,15.902213912630577,73.1075
59,2013-08-30,227.875,7994.0,0.0,59.96710526315789,16.21502324660162,74.3675
59,2013-08-31,47.875,1710.6666666666667,0.0,12.598684210526315,15.919463659392049,74.69
59,2013-09-01,238.25,8989.333333333334,0.0,62.69736842105264,15.076150437555622,73.235
59,2013-09-02,307.0833333333333,11168.666666666666,0.0,80.81140350877193,15.640115451958852,72.62
59,2013-09-03,262.8333333333333,9885.333333333334,0.0,69.16666666666667,15.124260970236488,64.41499999999999
59,2013-09-04,277.2916666666667,10269.333333333334,0.0,72.97149122807018,15.359589365316367,66.58999999999999
59,2013-09-05,307.375,11300.666666666666,0.0,80.88815789473685,15.472108946374844,58.9025
59,2013-09-06,282.25,10852.666666666666,0.0,74.27631578947368,14.793894741691751,56.92250000000001
59,2013-09-07,288.25,10948.666666666666,0.0,75.85526315789474,14.975906503074956,59.705000000000005
59,2013-09-08,287.1666666666667,10663.333333333334,0.0,75.5701754385965,15.318847035531935,61.29500000000001
59,2013-09-09,286.6666666666667,10776.666666666666,0.0,75.43859649122807,15.131353747809051,60.95749999999999
59,2013-09-10,297.7916666666667,10810.0,0.0,78.36622807017544,15.67010419878713,78.92
59,2013-09-11,254.20833333333334,9356.666666666666,0.0,66.8969298245614,15.454453895024345,81.52250000000001
59,2013-09-12,261.125,9842.0,0.0,68.71710526315789,15.092115847050055,69.5
59,2013-09-13,258.875,10067.333333333334,0.0,68.125,14.627183216343287,55.19749999999999
59,2013-09-14,253.125,9794.666666666666,0.0,66.61184210526315,14.700442843043835,52.8725
59,2013-09-15,288.5416666666667,10224.0,0.0,75.93201754385966,16.053610920926793,56.3975
59,2013-09-16,288.4583333333333,10438.666666666666,0.0,75.91008771929825,15.718934277472643,50.9375
59,2013-09-17,289.3333333333333,11217.333333333334,0.0,76.14035087719299,14.672154205792623,50.43500000000001
59,2013-09-18,289.4583333333333,11294.0,0.0,76.1732456140351,14.578851479645042,56.599999999999994
59,2013-09-19,283.4166666666667,11055.333333333334,0.0,74.58333333333333,14.58272151199019,63.1625
59,2013-09-20,288.2083333333333,11086.666666666666,0.0,75.84429824561404,14.78735781218681,69.665
59,2013-09-21,287.0416666666667,10918.666666666666,0.0,75.53728070175438,14.954103192290471,63.98
59,2013-09-22,264.0833333333333,10544.666666666666,0.0,69.49561403508771,14.24600772375714,52.81249999999999
59,2013-09-23,253.5,10134.666666666666,0.0,66.71052631578948,14.228316997763454,51.76999999999999
59,2013-09-24,277.625,10858.0,0.0,73.05921052631578,14.544331752317802,50.93750000000001
59,2013-09-25,285.1666666666667,10668.0,0.0,75.04385964912281,15.20550295796359,53.54750000000001
59,2013-09-26,190.25,7174.0,0.0,50.065789473684205,15.08510477650776,55.7075
59,2013-09-27,280.7916666666667,10608.0,0.0,73.89254385964912,15.056906082411597,55.04749999999999
59,2013-09-28,296.0,10814.666666666666,0.0,77.89473684210526,15.569103686351868,58.925000000000004
59,2013-09-29,297.125,10593.333333333334,0.0,78.1907894736842,15.954808448709882,61.00999999999999
59,2013-09-30,294.3333333333333,10705.333333333334,0.0,77.45614035087719,15.639551417777223,64.58
59,2013-10-01,292.0,10845.333333333334,0.0,76.84210526315789,15.315281534300468,66.2675
59,2013-10-02,290.7083333333333,11065.333333333334,0.0,76.50219298245614,14.94438398702655,67.295
59,2013-10-03,296.375,11236.666666666666,0.0,77.99342105263159,15.003379931770985,60.2825
59,2013-10-04,298.9583333333333,11224.0,0.0,78.6732456140351,15.15123532410707,63.28249999999999
59,2013-10-05,291.5416666666667,10767.333333333334,0.0,76.72149122807016,15.402013936185579,61.400000000000006
59,2013-10-06,296.0,10927.333333333334,0.0,77.89473684210526,15.408577878103834,70.03250000000001
59,2013-10-07,278.4166666666667,10542.666666666666,2.5,73.26754385964912,15.022070370136165,61.04
59,2013-10-08,260.125,10777.333333333334,0.0,68.45394736842105,13.729534594210072,52.6325
59,2013-10-09,279.8333333333333,11187.333333333334,0.0,73.64035087719299,14.228460262598572,53.00749999999999
59,2013-10-10,291.9583333333333,11227.333333333334,0.0,76.83114035087719,14.792081700413673,52.16750000000001
59,2013-10-11,299.0833333333333,11264.666666666666,0.0,78.70614035087719,15.102849864867531,53.3375
59,2013-10-12,275.5416666666667,10515.333333333334,0.0,72.51096491228071,14.905593551216212,56.54
59,2013-10-13,306.2083333333333,10950.666666666666,0.0,80.58114035087719,15.906018532610899,62.01499999999999
59,2013-10-14,297.4166666666667,11012.0,0.0,78.26754385964912,15.363286767970298,56.96
59,2013-10-15,289.2916666666667,11329.333333333334,0.0,76.12938596491227,14.525015569220509,55.557499999999976
59,2013-10-16,247.5,9102.666666666666,0.0,65.13157894736842,15.466484180459938,62.1575
59,2013-10-17,59.333333333333336,2218.0,0.0,15.6140350877193,15.216761847510272,55.835
59,2013-10-18,280.9166666666667,10917.333333333334,0.0,73.92543859649123,14.636794445122945,53.0
59,2013-10-19,267.7916666666667,10145.333333333334,0.0,70.47149122807016,15.014669442984186,54.215
59,2013-10-20,294.4583333333333,10204.0,0.0,77.48903508771929,16.414907416481554,46.970000000000006
59,2013-10-21,290.9583333333333,10896.0,0.0,76.56798245614034,15.189684160344266,56.08999999999998
59,2013-10-22,305.2916666666667,11128.666666666666,0.0,80.33991228070175,15.604751367838816,45.785
59,2013-10-23,273.75,9812.0,0.0,72.03947368421053,15.870171728495722,39.74
59,2013-10-24,279.2916666666667,10158.0,2.0833333333333335,73.49780701754386,15.639930077005538,39.8375
59,2013-10-25,304.2916666666667,11340.0,0.0,80.0767543859649,15.26377804722712,41.044999999999995
59,2013-10-26,296.6666666666667,11379.333333333334,0.0,78.0701754385965,14.829857246079637,43.2275
59,2013-10-27,288.9583333333333,10754.0,0.0,76.04166666666666,15.284464566156261,42.455000000000005
59,2013-10-28,285.125,11041.333333333334,0.0,75.03289473684211,14.689222693515278,41.135
59,2013-10-29,304.7916666666667,11215.333333333334,0.0,80.20833333333334,15.458805776813488,36.372499999999995
59,2013-10-30,298.9583333333333,10998.666666666666,0.0,78.6732456140351,15.461643709338505,45.650000000000006
59,2013-10-31,251.625,9494.0,2.5,66.21710526315789,15.076120444491256,56.367499999999986
59,2013-11-01,270.2916666666667,10178.666666666666,0.0,71.12938596491229,15.105211198803598,57.665
59,2013-11-02,247.79166666666666,9708.0,0.0,65.20833333333333,14.519175908757953,45.6575
59,2013-11-03,269.0833333333333,10204.0,0.0,70.81140350877193,15.000349808354022,34.3025
59,2013-11-04,292.1666666666667,10914.666666666666,0.0,76.8859649122807,15.22668020604284,34.36249999999999
