ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
59,2013-11-05,274.2916666666667,10391.333333333334,0.0,72.18201754385964,15.0150359006437,47.067499999999995
59,2013-11-06,300.5,11105.333333333334,0.0,79.07894736842105,15.392101392724216,56.98250000000001
59,2013-11-07,0.0,0.0,0.0,0.0,0.0,45.71
59,2013-11-08,0.0,0.0,0.0,0.0,0.0,38.8325
59,2013-11-09,51.791666666666664,1906.6666666666667,0.0,13.62938596491228,15.451482371794869,42.297499999999985
59,2013-11-10,255.625,9486.0,0.0,67.26973684210526,15.328697115046735,44.3975
59,2013-11-11,285.75,10451.333333333334,0.0,75.19736842105263,15.552477355361358,37.82750000000001
59,2013-11-12,241.20833333333334,8716.0,0.0,63.47587719298245,15.742007833613789,28.789999999999996
59,2013-11-13,9.75,351.3333333333333,0.0,2.5657894736842106,15.785934535104365,29.494999999999994
59,2013-11-14,49.208333333333336,1762.6666666666667,0.0,12.949561403508772,15.880109839889055,41.45000000000001
59,2013-11-15,305.75,10808.0,0.0,80.46052631578947,16.09185711201579,46.212500000000006
59,2013-11-16,322.8333333333333,11295.333333333334,0.0,84.95614035087719,16.25789657478998,50.0525
59,2013-11-17,307.7916666666667,11031.333333333334,0.0,80.99780701754385,15.871350672830928,57.26749999999999
59,2013-11-18,316.3333333333333,11139.333333333334,0.0,83.24561403508773,16.153654717018775,47.870000000000005
59,2013-11-19,298.6666666666667,10550.0,0.0,78.59649122807018,16.103464981569246,35.15749999999999
59,2013-11-20,59.75,2142.0,0.0,15.723684210526315,15.86731637099284,29.9525
59,2013-11-21,308.5416666666667,11028.666666666666,0.0,81.1951754385965,15.913871551915213,39.252500000000005
59,2013-11-22,309.5,11500.666666666666,0.0,81.44736842105263,15.308148802967944,42.665
59,2013-11-23,303.5,11169.333333333334,0.0,79.86842105263158,15.456689447296167,28.895
59,2013-11-24,294.25,11008.0,0.0,77.4342105263158,15.20523331516473,20.06
59,2013-11-25,280.125,10477.333333333334,0.0,73.71710526315789,15.208491744082462,27.62750000000001
59,2013-11-26,286.4166666666667,10681.333333333334,0.0,75.37280701754386,15.253090802230268,34.19000000000001
59,2013-11-27,51.041666666666664,1857.3333333333333,0.0,13.432017543859647,15.632197445561141,31.265000000000004
59,2013-11-28,301.0833333333333,11111.333333333334,0.0,79.23245614035088,15.413652976940462,22.4375
59,2013-11-29,286.2916666666667,10734.0,0.0,75.33991228070175,15.171626891704449,21.462500000000002
59,2013-11-30,289.375,10518.666666666666,0.0,76.15131578947368,15.648955428444673,21.485000000000003
59,2013-12-01,307.0416666666667,11401.333333333334,0.0,80.80043859649123,15.318869259930612,35.285000000000004
59,2013-12-02,274.7916666666667,10180.666666666666,0.4166666666666667,72.31359649122807,15.353676221814766,37.03249999999999
59,2013-12-03,60.166666666666664,2272.6666666666665,0.0,15.833333333333332,15.059316026205142,33.5675
59,2013-12-04,293.9583333333333,11163.333333333334,0.0,77.35745614035088,14.978796531302876,38.862500000000004
59,2013-12-05,258.9166666666667,9834.666666666666,0.0,68.1359649122807,14.975640308658713,51.965
59,2013-12-06,61.333333333333336,2292.0,0.0,16.140350877192983,15.221834399844871,34.81250000000001
59,2013-12-07,254.5,9523.333333333334,0.0,66.97368421052632,15.20140882044102,28.729999999999993
59,2013-12-08,50.708333333333336,1919.3333333333333,0.0,13.344298245614036,15.028442312145424,25.017500000000002
59,2013-12-09,292.75,11051.333333333334,0.4166666666666667,77.03947368421052,15.068404264945407,34.767500000000005
59,2013-12-10,312.9583333333333,11376.666666666666,0.0,82.35745614035088,15.647916666666664,25.78250000000001
59,2013-12-11,315.2083333333333,11438.666666666666,0.0,82.94956140350878,15.67499186482496,21.334999999999997
59,2013-12-12,321.1666666666667,11973.333333333334,0.0,84.51754385964912,15.25809901633259,15.252173913043478
59,2013-12-13,327.7916666666667,11652.0,0.0,86.2609649122807,16.00230229908075,19.572499999999998
59,2013-12-14,328.2916666666667,11579.333333333334,0.0,86.39254385964912,16.127287960350817,13.902500000000002
59,2013-12-15,295.2916666666667,10677.333333333334,0.0,77.70833333333333,15.731619292166165,22.182500000000005
59,2013-12-16,318.9166666666667,11217.333333333334,0.0,83.92543859649123,16.17233126312453,14.862499999999999
59,2013-12-17,329.625,11498.666666666666,0.0,86.74342105263158,16.30638516059833,16.617500000000003
59,2013-12-18,327.875,11540.0,0.0,86.28289473684211,16.16171829867129,28.362499999999997
59,2013-12-19,327.625,11618.0,0.0,86.21710526315789,16.040972700407412,35.705000000000005
59,2013-12-20,328.5416666666667,11412.0,0.0,86.45833333333334,16.37622251918059,39.42499999999999
59,2013-12-21,316.6666666666667,10900.666666666666,0.0,83.33333333333334,16.524728355044545,40.377500000000005
59,2013-12-22,300.4583333333333,10345.333333333334,0.0,79.06798245614036,16.52056147162435,36.60500000000001
59,2013-12-23,256.2916666666667,9333.333333333334,0.0,67.4451754385965,15.62006175595238,36.07249999999999
59,2013-12-24,299.625,10912.0,0.0,78.84868421052632,15.619197901392962,20.62869565217391
59,2013-12-25,286.875,10572.0,0.0,75.49342105263158,15.435495885357547,14.24
59,2013-12-26,293.0833333333333,10758.0,0.0,77.12719298245614,15.496892493441575,28.19750000000001
59,2013-12-27,304.625,11207.333333333334,0.0,80.16447368421052,15.461381312830882,27.867500000000003
59,2013-12-28,315.25,11570.666666666666,0.0,82.96052631578948,15.498217475224704,37.73652173913043
59,2013-12-29,249.83333333333334,9173.333333333334,0.0,65.74561403508771,15.492027010658912,41.194999999999986
59,2013-12-30,62.0,2231.3333333333335,0.0,16.315789473684212,15.805646847923516,19.415000000000003
59,2013-12-31,315.5833333333333,11494.0,0.0,83.04824561403508,15.618089389633235,18.74
59,2014-01-01,282.2916666666667,10762.666666666666,0.0,74.28728070175438,14.91980702324909,17.930000000000003
59,2014-01-02,304.5416666666667,11500.666666666666,0.0,80.14254385964912,15.06290516974861,12.372500000000002
59,2014-01-03,284.125,10990.0,0.0,74.76973684210526,14.70607559902942,3.6575
59,2014-01-04,253.375,9891.333333333334,0.8333333333333334,66.67763157894737,14.571154461818429,22.4225
59,2014-01-05,232.79166666666666,8991.333333333334,3.3333333333333335,61.2609649122807,14.727477540100345,33.507500000000014
59,2014-01-06,316.125,11773.333333333334,0.0,83.19078947368422,15.273706469422422,27.169999999999987
59,2014-01-07,250.20833333333334,9392.0,0.0,65.84429824561403,15.154050285112625,2.3947368421052637
59,2014-01-08,7.708333333333333,292.6666666666667,0.0,2.0285087719298245,14.982085231586941,12.545000000000003
59,2014-01-09,42.958333333333336,1636.0,0.0,11.304824561403509,14.936510968486823,19.002499999999998
59,2014-01-10,261.7083333333333,9706.666666666666,0.0,68.87061403508771,15.336719465430404,33.23
59,2014-01-11,260.75,9250.0,1.25,68.61842105263159,16.03495045045045,46.07750000000001
59,2014-01-12,57.458333333333336,2056.6666666666665,0.0,15.120614035087721,15.891838870880607,34.94
59,2014-01-13,300.6666666666667,10816.666666666666,0.0,79.12280701754386,15.811638418079097,44.91500000000001
59,2014-01-14,293.2916666666667,10396.0,0.0,77.18201754385964,16.047910387542217,39.29
59,2014-01-15,313.9166666666667,11132.666666666666,0.0,82.60964912280701,16.03984644789109,31.415000000000006
59,2014-01-16,325.6666666666667,11276.0,0.0,85.70175438596492,16.4287030467857,29.862499999999994
59,2014-01-17,329.125,11290.0,0.0,86.61184210526316,16.582574918807204,33.035000000000004
59,2014-01-18,326.4166666666667,11096.666666666666,0.0,85.89912280701755,16.732653699809752,22.894999999999996
59,2014-01-19,329.375,11273.333333333334,0.0,86.67763157894737,16.61970542578356,24.23
59,2014-01-20,313.2916666666667,11121.333333333334,0.0,82.4451754385965,16.02422458837869,22.505000000000006
59,2014-01-21,314.4583333333333,11448.0,0.0,82.75219298245614,15.624946011918627,6.6049999999999995
59,2014-01-22,254.45833333333334,9900.666666666666,0.0,66.96271929824562,14.61966015195385,3.0275
59,2014-01-23,247.04166666666666,9666.666666666666,0.0,65.0109649122807,14.537124281609195,7.685
59,2014-01-24,252.41666666666666,9874.666666666666,0.0,66.42543859649123,14.540542859393286,9.455
59,2014-01-25,218.45833333333334,8540.0,0.0,57.4890350877193,14.55109858834244,20.330000000000002
59,2014-01-26,46.541666666666664,1748.6666666666667,0.0,12.24780701754386,15.139793016901768,12.844999999999999
59,2014-01-27,246.0,9490.666666666666,0.0,64.73684210526316,14.744275077268895,18.349999999999998
59,2014-01-28,237.125,9371.333333333334,0.0,62.401315789473685,14.39332049868393,4.745
59,2014-01-29,205.41666666666666,8020.666666666667,0.0,54.05701754385965,14.568346008921399,8.1575
59,2014-01-30,57.375,2126.6666666666665,0.0,15.098684210526317,15.346463557993731,20.509999999999994
59,2014-01-31,307.1666666666667,11250.0,0.0,80.83333333333333,15.531256790123457,32.52500000000001
59,2014-02-01,314.0416666666667,11660.0,0.0,82.64254385964912,15.320528992757765,32.69
59,2014-02-02,314.6666666666667,11813.333333333334,0.0,82.80701754385966,15.151768246802105,31.94750000000001
59,2014-02-03,298.625,10192.666666666666,0.0,78.58552631578948,16.665693063640525,22.564999999999987
59,2014-02-04,310.5833333333333,12249.333333333334,0.0,81.73245614035088,14.422838204346721,20.645
59,2014-02-05,313.375,12260.666666666666,0.0,82.46710526315789,14.539025542384861,22.3775
59,2014-02-06,311.0833333333333,11769.333333333334,0.0,81.8640350877193,15.03522454778898,13.8425
59,2014-02-07,301.9583333333333,11682.666666666666,0.0,79.46271929824562,14.70246221848132,12.612499999999999
59,2014-02-08,182.41666666666666,7355.333333333333,0.0,48.00438596491228,14.10740694582918,11.0375
59,2014-02-09,204.20833333333334,8762.666666666666,0.0,53.7390350877193,13.256296440708054,14.682499999999997
59,2014-02-10,207.04166666666666,8399.333333333334,0.0,54.484649122807014,14.021612991771834,15.725
59,2014-02-11,235.91666666666666,9319.333333333334,0.0,62.083333333333336,14.399878090945942,12.4325
59,2014-02-12,282.0416666666667,10951.333333333334,0.0,74.22149122807018,14.649787062965444,11.9075
59,2014-02-13,294.0416666666667,10720.0,0.0,77.37938596491229,15.6026773683665,19.6325
59,2014-02-14,326.5416666666667,11582.0,0.0,85.93201754385966,16.037626033692128,26.52499999999999
59,2014-02-15,329.75,11664.666666666666,0.0,86.77631578947368,16.08042450134309,24.694999999999997
59,2014-02-16,330.7916666666667,11674.0,0.0,87.05043859649123,16.11832502902937,14.51
59,2014-02-17,316.2916666666667,11470.0,0.0,83.23464912280701,15.685897389324808,12.6575
59,2014-02-18,307.375,11356.0,0.0,80.88815789473685,15.39671942878948,27.267500000000002
59,2014-02-19,326.6666666666667,11700.0,0.4166666666666667,85.96491228070175,15.881956315289647,36.76250000000001
59,2014-02-20,293.9166666666667,10480.0,0.0,77.34649122807018,15.953205841815096,34.82750000000001
59,2014-02-21,327.875,11530.666666666666,0.0,86.28289473684211,16.174800170559664,38.7425
59,2014-02-22,328.6666666666667,11748.666666666666,0.0,86.49122807017544,15.913001948211617,39.544999999999995
59,2014-02-23,324.6666666666667,11824.666666666666,0.0,85.43859649122807,15.618302606603898,34.9925
59,2014-02-24,65.66666666666667,2678.0,0.0,17.280701754385966,13.948240809891296,22.49
59,2014-02-25,328.9166666666667,11569.333333333334,0.0,86.55701754385964,16.171957233682914,18.537499999999998
59,2014-02-26,326.5833333333333,11764.666666666666,0.0,85.94298245614034,15.790628954874295,12.282499999999997
59,2014-02-27,330.5833333333333,11863.333333333334,0.0,86.99561403508773,15.851094642689892,11.496363636363638
59,2014-02-28,315.5416666666667,11626.666666666666,0.0,83.03728070175438,15.437839855695717,8.450000000000001
59,2014-03-01,327.5416666666667,11534.0,0.0,86.1951754385965,16.153686323526575,24.717499999999998
59,2014-03-02,321.0833333333333,11230.666666666666,0.0,84.49561403508771,16.262872739324862,15.844999999999999
59,2014-03-03,331.375,11474.0,0.0,87.20394736842105,16.42819817268026,8.675
59,2014-03-04,324.4583333333333,11530.0,0.0,85.38377192982456,16.007173918280813,10.0925
59,2014-03-05,303.9166666666667,10916.666666666666,0.0,79.9780701754386,15.83614631043257,16.452500000000004
59,2014-03-06,273.5,9513.333333333334,0.0,71.97368421052632,16.353460056061667,11.3825
59,2014-03-07,61.666666666666664,2162.6666666666665,0.0,16.228070175438596,16.219816070694616,31.4375
59,2014-03-08,330.0,11254.666666666666,0.0,86.8421052631579,16.678859139912333,32.614999999999995
59,2014-03-09,329.1666666666667,11065.333333333334,0.0,86.62280701754386,16.92140368317468,27.312500000000004
59,2014-03-10,326.625,10992.0,0.0,85.95394736842105,16.90276451055313,40.714999999999996
59,2014-03-11,327.3333333333333,11024.0,0.0,86.14035087719299,16.89024955652314,45.1625
59,2014-03-12,328.2916666666667,10870.666666666666,0.0,86.39254385964912,17.178637592501737,25.9175
59,2014-03-13,324.3333333333333,10997.333333333334,0.0,85.35087719298245,16.77603156320724,13.055000000000001
59,2014-03-14,260.875,8946.666666666666,0.0,68.65131578947368,16.586556911326376,37.6775
59,2014-03-15,58.041666666666664,1978.6666666666667,0.0,15.274122807017543,16.686001375786162,36.005
59,2014-03-16,328.5833333333333,11230.666666666666,0.0,86.46929824561404,16.642747783845817,17.81
59,2014-03-17,330.8333333333333,11185.333333333334,0.0,87.06140350877193,16.824624011602495,18.5675
59,2014-03-18,319.6666666666667,11004.0,0.0,84.12280701754385,16.524632456884365,31.527499999999993
59,2014-03-19,313.125,10868.0,0.0,82.40131578947368,16.38902626978285,40.85
59,2014-03-20,295.9583333333333,10645.333333333334,0.0,77.88377192982456,15.814532058909487,35.98250000000001
59,2014-03-21,312.9166666666667,11178.666666666666,0.0,82.34649122807018,15.922957170403942,32.0975
59,2014-03-22,309.625,11240.0,0.0,81.48026315789474,15.66948583926453,36.35750000000001
59,2014-03-23,304.9166666666667,10934.666666666666,0.0,80.24122807017544,15.862098880217863,22.782500000000002
59,2014-03-24,292.125,10674.666666666666,0.0,76.875,15.566803413065204,20.840000000000003
59,2014-03-25,315.3333333333333,11133.333333333334,0.0,82.98245614035088,16.111267465069858,27.304999999999993
59,2014-03-26,314.625,11206.666666666666,0.0,82.79605263157895,15.969885856632956,21.027500000000003
59,2014-03-27,312.2916666666667,11537.333333333334,0.0,82.18201754385966,15.397137673831809,31.227499999999992
59,2014-03-28,307.1666666666667,11230.666666666666,0.0,80.83333333333333,15.557993490047092,46.2575
59,2014-03-29,311.125,11122.666666666666,0.0,81.875,15.911496418724527,35.645
59,2014-03-30,313.2916666666667,11406.666666666666,0.0,82.4451754385965,15.623384838301188,33.642500000000005
59,2014-03-31,265.2916666666667,9457.333333333334,0.0,69.81359649122807,15.956584984021804,35.135
59,2014-04-01,304.2083333333333,10616.0,0.0,80.0548245614035,16.300286386376957,42.23749999999999
59,2014-04-02,259.8333333333333,9066.666666666666,0.4166666666666667,68.37719298245614,16.301675857843133,41.802499999999995
59,2014-04-03,58.541666666666664,2120.0,0.0,15.405701754385964,15.70776008909853,34.580000000000005
59,2014-04-04,256.2916666666667,9125.333333333334,0.8333333333333334,67.4451754385965,15.976100568624584,44.0525
59,2014-04-05,6.375,232.0,0.0,1.6776315789473684,15.630657327586206,36.8975
59,2014-04-06,61.625,2269.3333333333335,0.0,16.217105263157894,15.446983328437131,39.410000000000004
59,2014-04-07,302.0833333333333,11362.666666666666,0.0,79.49561403508771,15.122776588046625,41.20249999999999
59,2014-04-08,312.8333333333333,11536.0,0.0,82.32456140350877,15.425626541069503,42.8675
59,2014-04-09,327.25,11632.0,0.0,86.11842105263158,16.003327745300318,41.285
59,2014-04-10,326.625,11760.0,0.0,85.95394736842105,15.79891050170068,55.29500000000001
59,2014-04-11,323.7916666666667,11658.666666666666,0.0,85.20833333333333,15.797989454673681,51.0425
59,2014-04-12,328.5,11725.333333333334,0.0,86.44736842105263,15.936583181714806,50.629999999999995
59,2014-04-13,324.75,11745.333333333334,0.0,85.46052631578948,15.72783162106936,64.88749999999999
59,2014-04-14,328.3333333333333,11833.333333333334,0.0,86.40350877192982,15.783122065727698,66.15499999999999
59,2014-04-15,325.875,11508.0,0.0,85.75657894736842,16.10780000868961,35.33
59,2014-04-16,315.5833333333333,11237.333333333334,0.0,83.04824561403508,15.974814853266887,30.304999999999996
59,2014-04-17,329.2083333333333,11642.666666666666,0.0,86.63377192982456,16.084345534623605,42.935
59,2014-04-18,327.1666666666667,11780.0,0.0,86.09649122807016,15.798243255989435,49.445
59,2014-04-19,324.0,11733.333333333334,0.0,85.26315789473684,15.707556818181818,42.70250000000001
59,2014-04-20,229.875,7494.666666666667,0.0,60.49342105263158,17.44714852784202,49.9475
59,2014-04-21,316.4583333333333,9916.0,0.0,83.27850877192982,18.15369590672762,62.53249999999999
59,2014-04-22,75.45833333333333,2362.6666666666665,0.0,19.857456140350877,18.167275089352895,54.64250000000001
59,2014-04-23,313.8333333333333,9745.333333333334,0.0,82.58771929824562,18.31839455921923,40.985
59,2014-04-24,275.375,8522.666666666666,0.0,72.46710526315789,18.379514920994993,43.3025
59,2014-04-25,251.5,7766.666666666667,0.0,66.1842105263158,18.41994635193133,49.54250000000001
59,2014-04-26,60.333333333333336,1786.6666666666667,0.0,15.87719298245614,19.20873756218905,44.6975
59,2014-04-27,302.5,9214.666666666666,0.0,79.60526315789474,18.673717624077558,45.320000000000014
59,2014-04-28,258.4583333333333,7678.666666666667,0.0,68.01535087719299,19.14651614140186,47.0525
59,2014-04-29,294.2083333333333,8525.333333333334,0.0,77.42324561403508,19.630376948441246,50.592499999999994
59,2014-04-30,328.0833333333333,9169.333333333334,0.0,86.33771929824562,20.35314120740633,49.7825
59,2014-05-01,327.7916666666667,9390.666666666666,0.0,86.2609649122807,19.855760299824883,54.4925
59,2014-05-02,321.75,9188.0,0.0,84.67105263157895,19.91969144536352,50.944999999999986
59,2014-05-03,267.9166666666667,8604.0,0.0,70.50438596491229,17.712683700087815,52.6175
59,2014-05-04,266.25,10760.0,0.0,70.06578947368422,14.075453066914498,49.28000000000001
59,2014-05-05,221.25,8005.333333333333,0.0,58.223684210526315,15.72131599766822,50.337499999999984
59,2014-05-06,217.20833333333334,8121.333333333333,0.0,57.16008771929825,15.213676770371585,51.732499999999995
59,2014-05-07,260.5,10085.333333333334,0.0,68.55263157894737,14.692730367530407,52.03999999999999
59,2014-05-08,261.5416666666667,10094.666666666666,0.0,68.82675438596492,14.737843553251443,61.26500000000001
59,2014-05-09,260.25,10500.0,0.0,68.48684210526315,14.098940476190474,68.9
59,2014-05-10,258.5,11320.0,0.0,68.02631578947368,12.989701118963486,64.4975
59,2014-05-11,259.8333333333333,10056.0,0.0,68.37719298245614,14.69787799434279,61.16
59,2014-05-12,258.2083333333333,9892.0,0.0,67.94956140350877,14.848110285528149,67.1
59,2014-05-13,48.291666666666664,2129.3333333333335,0.0,12.708333333333332,12.900709011688583,71.04285714285716
59,2014-05-14,259.5833333333333,9388.0,0.0,68.31140350877193,15.728552703214508,69.60434782608696
59,2014-05-15,259.875,9156.0,0.0,68.38815789473685,16.1452121559633,70.52
59,2014-05-16,258.125,8634.666666666666,0.0,67.92763157894737,17.004721761117974,50.532500000000006
59,2014-05-17,256.875,9913.333333333334,0.0,67.59868421052632,14.739649882313383,48.717499999999994
59,2014-05-18,245.66666666666666,9288.0,0.0,64.64912280701755,15.045584505694325,52.107499999999995
59,2014-05-19,244.70833333333334,8218.666666666666,0.0,64.3969298245614,16.93684177617348,56.65999999999999
59,2014-05-20,258.3333333333333,8113.333333333333,0.0,67.98245614035088,18.111989865790193,59.997499999999995
59,2014-05-21,262.625,8184.0,0.0,69.11184210526315,18.25389224910394,64.0775
59,2014-05-22,256.7916666666667,8369.333333333334,0.0,67.5767543859649,17.453201336891297,63.76999999999998
59,2014-05-23,249.41666666666666,8480.0,0.0,65.6359649122807,16.73072097746331,54.71
59,2014-05-24,228.16666666666666,8276.0,0.0,60.04385964912281,15.682552628752482,62.5925
59,2014-05-25,242.16666666666666,9282.666666666666,0.0,63.7280701754386,14.839752106674329,64.75250000000001
59,2014-05-26,237.70833333333334,9376.0,0.0,62.55482456140351,14.421546886850587,71.9975
59,2014-05-27,245.20833333333334,9656.0,0.0,64.52850877192982,14.445181608441498,73.00249999999998
59,2014-05-28,117.33333333333333,5162.666666666667,0.0,30.87719298245614,12.928030303030305,58.190000000000005
59,2014-05-29,134.83333333333334,5809.333333333333,0.0,35.48245614035088,13.202495027159362,58.67749999999999
59,2014-05-30,178.5,10613.333333333334,0.0,46.973684210526315,9.566904836683417,62.262499999999996
59,2014-05-31,216.33333333333334,9050.666666666666,0.0,56.92982456140351,13.596524504026714,61.8725
59,2014-06-01,59.916666666666664,2264.0,0.0,15.767543859649122,15.05415071652925,66.5
59,2014-06-02,315.25,11766.666666666666,0.0,82.96052631578948,15.24006019830028,75.8225
59,2014-06-03,307.625,11402.666666666666,0.0,80.95394736842105,15.346178160079516,73.47499999999998
59,2014-06-04,256.75,10494.666666666666,0.0,67.56578947368422,13.916398011688477,63.635
59,2014-06-05,276.2083333333333,11548.0,0.0,72.68640350877193,13.605516708039872,57.574999999999996
59,2014-06-06,311.5833333333333,13502.666666666666,0.0,81.99561403508771,13.126220952239887,63.762499999999996
59,2014-06-07,283.875,13478.666666666666,0.0,74.70394736842105,11.980232651597587,65.885
59,2014-06-08,260.25,12177.333333333334,0.0,68.48684210526315,12.156920644914045,65.5925
59,2014-06-09,61.375,2328.0,0.0,16.15131578947368,14.996626217067584,67.33250000000001
59,2014-06-10,282.3333333333333,10476.0,0.0,74.29824561403508,15.330337066734545,68.38250000000001
59,2014-06-11,307.2083333333333,13816.0,0.0,80.84429824561403,12.648403320626647,73.4075
59,2014-06-12,273.75,12990.666666666666,0.0,72.03947368421053,11.9869233039105,72.3425
59,2014-06-13,253.91666666666666,11544.0,0.0,66.8201754385965,12.51180387117887,71.38250000000001
59,2014-06-14,40.541666666666664,2089.3333333333335,0.0,10.668859649122806,11.037708067432462,59.00000000000001
59,2014-06-15,250.375,9840.0,0.0,65.88815789473685,14.473744495257455,61.565
59,2014-06-16,314.875,14306.666666666666,0.0,82.86184210526316,12.519435869058713,71.54
59,2014-06-17,247.58333333333334,11402.666666666666,0.0,65.15350877192982,12.350940082241971,75.27499999999999
59,2014-06-18,44.75,2241.3333333333335,0.0,11.776315789473685,11.357209250446164,71.39000000000001
59,2014-06-19,284.25,13553.333333333334,0.0,74.80263157894737,11.92997110181997,67.40000000000002
59,2014-06-20,51.916666666666664,2514.6666666666665,0.0,13.662280701754387,11.743874823259102,61.76
59,2014-06-21,289.0416666666667,13533.333333333334,0.0,76.06359649122807,12.149005028735631,64.0475
59,2014-06-22,284.2083333333333,13138.666666666666,0.4166666666666667,74.79166666666667,12.30468644289967,66.68
59,2014-06-23,302.8333333333333,13285.333333333334,0.0,79.69298245614034,12.966305784156296,72.8525
59,2014-06-24,301.0833333333333,13925.333333333334,0.0,79.23245614035088,12.29889669507213,76.265
59,2014-06-25,9.958333333333334,446.6666666666667,0.0,2.6206140350877196,12.682011815920399,70.1
59,2014-06-26,45.791666666666664,2096.0,0.0,12.050438596491228,12.42739808630195,71.88499999999999
59,2014-06-27,231.83333333333334,10193.333333333334,0.0,61.008771929824555,12.937331044255505,72.05
59,2014-06-28,208.41666666666666,9325.333333333334,0.0,54.84649122807017,12.713148472500238,76.30999999999999
59,2014-06-29,39.666666666666664,1786.6666666666667,0.0,10.43859649122807,12.628949004975123,77.97500000000001
59,2014-06-30,255.375,10976.0,0.0,67.20394736842105,13.234859010568512,80.96000000000001
59,2014-07-01,112.375,5182.666666666667,2.0833333333333335,29.57236842105263,12.333929605093902,81.125
59,2014-07-02,153.08333333333334,6680.0,0.4166666666666667,40.28508771929825,13.035763888888887,76.985
59,2014-07-03,264.7916666666667,10728.0,0.0,69.68201754385966,14.040112452357278,69.3875
59,2014-07-04,262.9583333333333,10452.0,0.0,69.19956140350877,14.311085464770168,65.12
59,2014-07-05,263.9583333333333,10732.0,0.0,69.46271929824562,13.990709896674536,67.34
59,2014-07-06,300.1666666666667,12162.666666666666,0.0,78.99122807017544,14.038435010597091,70.09249999999999
59,2014-07-07,303.875,11949.333333333334,457.9166666666667,79.96710526315789,14.465596058357507,72.58999999999999
59,2014-07-08,278.7083333333333,11070.666666666666,0.0,73.34429824561404,14.320600109398207,73.09249999999999
59,2014-07-09,268.875,10772.0,0.0,70.75657894736842,14.198390503156332,67.33999999999999
59,2014-07-10,285.8333333333333,11798.666666666666,0.0,75.21929824561403,13.780500150676161,64.7075
59,2014-07-11,251.54166666666666,10421.333333333334,0.0,66.1951754385965,13.7300362770812,67.59499999999998
59,2014-07-12,277.5,11220.0,0.0,73.02631578947368,14.068738859180035,72.65750000000001
59,2014-07-13,278.125,11376.0,0.0,73.19078947368422,13.907064946671355,73.31
59,2014-07-14,280.9583333333333,11377.333333333334,0.0,73.93640350877193,14.047093514395092,70.64
59,2014-07-15,41.458333333333336,2269.3333333333335,0.0,10.910087719298247,10.391986755777518,70.145
59,2014-07-16,219.91666666666666,9190.666666666666,0.0,57.872807017543856,13.611192211905795,65.0
59,2014-07-17,50.541666666666664,2093.3333333333335,0.0,13.30043859649123,13.73397359341826,64.37
59,2014-07-18,297.5833333333333,12388.0,0.0,78.31140350877193,13.664459109173752,65.93
59,2014-07-19,280.9583333333333,11960.0,0.0,73.93640350877193,13.362747932924563,66.62000000000002
59,2014-07-20,281.2916666666667,11538.666666666666,0.0,74.02412280701755,13.867120093790927,70.31750000000001
59,2014-07-21,238.83333333333334,9704.0,0.0,62.85087719298246,14.000037212604195,74.0825
59,2014-07-22,61.25,2546.6666666666665,0.0,16.11842105263158,13.681037303664919,76.20499999999998
59,2014-07-23,293.3333333333333,12190.666666666666,0.0,77.19298245614034,13.687338218673666,72.33500000000001
59,2014-07-24,281.6666666666667,11742.666666666666,0.0,74.12280701754386,13.644378524658416,65.33
59,2014-07-25,292.875,12426.666666666666,0.0,77.07236842105263,13.406415973712447,64.91
59,2014-07-26,293.1666666666667,12385.333333333334,0.0,77.14912280701755,13.464552607026231,69.995
59,2014-07-27,305.4166666666667,12685.333333333334,0.0,80.37280701754386,13.69543676862168,75.10249999999999
59,2014-07-28,222.875,9002.666666666666,0.0,58.65131578947368,14.082352913951421,62.6675
59,2014-07-29,265.8333333333333,11008.0,0.0,69.95614035087719,13.736815144541344,61.8125
59,2014-07-30,242.08333333333334,10069.333333333334,1.6666666666666667,63.70614035087719,13.675688835187147,63.11000000000001
59,2014-07-31,257.1666666666667,10625.333333333334,0.0,67.67543859649123,13.76756546199858,65.97500000000001
59,2014-08-01,266.9166666666667,10754.666666666666,0.0,70.24122807017544,14.117694385899663,69.43249999999999
59,2014-08-02,278.0,11965.333333333334,0.0,73.15789473684211,13.216152217517275,70.57250000000002
59,2014-08-03,306.0,12764.0,0.0,80.52631578947368,13.637026010654967,67.88
59,2014-08-04,302.125,12854.666666666666,0.0,79.50657894736842,13.369368128306192,70.445
59,2014-08-05,233.20833333333334,10004.0,0.0,61.370614035087726,13.26036321582478,67.75249999999998
59,2014-08-06,57.958333333333336,2381.3333333333335,0.0,15.252192982456139,13.844610279022024,67.1825
59,2014-08-07,281.0,11905.333333333334,0.0,73.94736842105263,13.426097547317728,66.6575
59,2014-08-08,55.041666666666664,2298.6666666666665,0.0,14.484649122807017,13.62073726314772,65.4125
59,2014-08-09,291.5416666666667,12678.666666666666,0.0,76.72149122807016,13.080130775230483,67.1675
59,2014-08-10,305.7083333333333,12774.666666666666,0.0,80.44956140350877,13.612651884806734,69.61249999999998
59,2014-08-11,303.0,12656.0,0.0,79.73684210526316,13.618560366624527,72.42500000000001
59,2014-08-12,290.25,12132.0,0.0,76.38157894736842,13.608957715133533,70.085
59,2014-08-13,277.75,11600.0,0.0,73.09210526315789,13.620125718390803,66.6275
59,2014-08-14,265.0833333333333,9962.666666666666,0.0,69.75877192982456,15.135328838775875,59.42000000000001
59,2014-08-15,226.875,7700.0,0.0,59.70394736842105,16.760267857142857,61.782500000000006
59,2014-08-16,46.208333333333336,1928.0,0.0,12.160087719298247,13.633215911710463,61.81250000000001
59,2014-08-17,257.625,10869.333333333334,0.0,67.79605263157895,13.482490876472031,65.2175
59,2014-08-18,275.4166666666667,11453.333333333334,0.0,72.47807017543859,13.67865371556073,62.95250000000001
59,2014-08-19,281.7083333333333,11761.333333333334,0.0,74.13377192982456,13.624738431961608,64.625
59,2014-08-20,234.95833333333334,9977.333333333334,0.0,61.83114035087719,13.395576501180454,69.40250000000002
59,2014-08-21,6.25,256.0,0.0,1.644736842105263,13.887532552083334,71.99
59,2014-08-22,51.041666666666664,2217.3333333333335,0.0,13.432017543859647,13.094197860292645,71.15
59,2014-08-23,287.5833333333333,12813.333333333334,0.0,75.6798245614035,12.766934399930626,70.28000000000002
59,2014-08-24,289.1666666666667,12849.333333333334,0.0,76.09649122807018,12.801258603991558,69.425
59,2014-08-25,286.7083333333333,12865.333333333334,0.0,75.44956140350877,12.676644492520813,70.93249999999999
59,2014-08-26,278.7916666666667,12714.666666666666,0.0,73.36622807017544,12.472681920267057,74.4125
59,2014-08-27,234.25,10705.333333333334,0.0,61.64473684210526,12.446992931871964,71.10499999999998
59,2014-08-28,54.625,2361.3333333333335,0.0,14.374999999999998,13.158887987012985,61.8125
59,2014-08-29,278.25,12618.666666666666,0.0,73.22368421052632,12.543153661242604,63.095000000000006
59,2014-08-30,249.625,11360.0,0.0,65.6907894736842,12.499561693075117,73.21249999999999
59,2014-08-31,254.33333333333334,11172.0,0.0,66.9298245614035,12.94963102199944,74.16499999999998
59,2014-09-01,253.33333333333334,11352.0,0.0,66.66666666666666,12.694189961631821,74.6975
59,2014-09-02,277.9583333333333,12756.0,0.0,73.1469298245614,12.395105462353229,73.13000000000001
59,2014-09-03,290.9583333333333,13357.333333333334,0.0,76.56798245614034,12.390706623910294,70.5425
59,2014-09-04,255.125,11442.666666666666,0.0,67.13815789473684,12.682673400722441,73.0025
59,2014-09-05,275.9166666666667,12370.666666666666,0.0,72.60964912280701,12.687319240856503,78.43249999999999
59,2014-09-06,277.4166666666667,12433.333333333334,0.0,73.00438596491227,12.691998436103663,67.2725
59,2014-09-07,263.0,6676.0,0.0,69.21052631578948,22.409102256840423,60.23749999999999
59,2014-09-08,47.041666666666664,2701.3333333333335,0.0,12.37938596491228,9.905800119282658,63.7475
59,2014-09-09,236.83333333333334,10972.0,0.0,62.324561403508774,12.278408170292057,67.28000000000002
59,2014-09-10,240.33333333333334,10945.333333333334,0.0,63.24561403508772,12.49021906850205,70.97
59,2014-09-11,51.875,2720.0,0.0,13.651315789473683,10.848613664215685,65.5175
59,2014-09-12,247.91666666666666,11334.666666666666,0.0,65.24122807017544,12.441765429557307,53.4575
59,2014-09-13,54.958333333333336,2484.0,0.0,14.462719298245613,12.585399333512253,51.98
59,2014-09-14,242.375,11118.666666666666,0.0,63.78289473684211,12.399956154814726,51.52249999999999
59,2014-09-15,217.91666666666666,9434.666666666666,0.0,57.34649122807017,13.13859495713209,57.77
59,2014-09-16,59.833333333333336,2730.6666666666665,0.0,15.74561403508772,12.464060465494791,57.68000000000001
59,2014-09-17,296.2916666666667,13533.333333333334,0.0,77.97149122807018,12.453737171592774,56.33749999999998
59,2014-09-18,285.0,13096.0,0.0,75.0,12.379161576053756,50.20999999999999
59,2014-09-19,262.875,12285.333333333334,0.0,69.17763157894737,12.17159180323421,51.972500000000004
59,2014-09-20,271.2916666666667,10252.0,0.0,71.39254385964912,15.052647586378809,67.85749999999999
59,2014-09-21,246.58333333333334,11289.333333333334,0.0,64.89035087719299,12.424544063225856,69.3425
59,2014-09-22,49.666666666666664,2294.6666666666665,0.0,13.07017543859649,12.312052101491382,51.79999999999999
59,2014-09-23,302.4166666666667,8188.0,23.333333333333332,79.58333333333333,21.009364992129402,56.42750000000001
59,2014-09-24,302.6666666666667,8844.0,5.833333333333333,79.64912280701755,19.467083773053922,61.95499999999999
59,2014-09-25,295.9166666666667,10237.333333333334,7.083333333333333,77.87280701754385,16.44249126291569,61.08500000000001
59,2014-09-26,287.4166666666667,2796.0,7.5,75.63596491228071,58.47359819583532,60.54499999999998
59,2014-09-27,304.1666666666667,0.0,11.666666666666666,80.04385964912281,0.0,62.495000000000005
59,2014-09-28,299.2916666666667,7358.666666666667,5.833333333333333,78.76096491228071,23.135587478105933,64.3175
59,2014-09-29,300.2083333333333,4772.0,12.5,79.00219298245614,35.785521153487934,64.61749999999999
59,2014-09-30,142.04166666666666,4589.333333333333,2.0833333333333335,37.37938596491228,17.605614770966493,62.24
59,2014-10-01,273.5,14026.666666666666,11.25,71.97368421052632,11.091438925855513,62.172499999999985
59,2014-10-02,283.125,11245.333333333334,10.416666666666666,74.50657894736842,14.321579692316813,63.04250000000001
59,2014-10-03,234.16666666666666,10686.666666666666,15.0,61.622807017543856,12.464298710750674,64.625
59,2014-10-04,187.41666666666666,8801.333333333334,40.0,49.32017543859649,12.11280645609251,54.47750000000001
59,2014-10-05,48.041666666666664,2041.3333333333333,2.5,12.642543859649122,13.387182261049421,45.74
59,2014-10-06,277.7916666666667,12305.333333333334,17.916666666666668,73.1030701754386,12.841355487232276,56.20249999999999
59,2014-10-07,245.58333333333334,10016.0,22.083333333333332,64.62719298245614,13.947282958377706,61.1225
59,2014-10-08,54.708333333333336,2550.6666666666665,0.0,14.396929824561402,12.200701886217109,55.467499999999994
59,2014-10-09,241.33333333333334,11241.333333333334,0.4166666666666667,63.50877192982456,12.211936108804808,49.9175
59,2014-10-10,62.875,2593.3333333333335,0.4166666666666667,16.54605263157895,13.791283740359898,47.809999999999995
59,2014-10-11,56.0,2750.6666666666665,0.0,14.736842105263156,11.580707707222492,47.0225
59,2014-10-12,289.25,10744.0,0.0,76.11842105263158,15.314132694216925,45.4175
59,2014-10-13,172.83333333333334,5314.666666666667,36.666666666666664,45.48245614035088,18.498499958186986,58.88
59,2014-10-14,226.45833333333334,8700.0,27.083333333333332,59.59429824561403,14.806557311621965,72.41750000000002
59,2014-10-15,269.5833333333333,11029.333333333334,3.75,70.94298245614034,13.903649611137977,65.03000000000002
59,2014-10-16,184.375,7588.0,11.25,48.51973684210527,13.821645470918995,61.3475
59,2014-10-17,49.25,1952.0,3.3333333333333335,12.960526315789473,14.351968066939891,58.264999999999986
59,2014-10-18,243.29166666666666,10209.333333333334,23.333333333333332,64.02412280701755,13.555479599277348,51.627500000000005
59,2014-10-19,262.6666666666667,10657.333333333334,40.0,69.12280701754386,14.0197881479628,40.79
59,2014-10-20,284.75,12030.666666666666,15.0,74.9342105263158,13.463534162695334,47.38249999999999
59,2014-10-21,290.1666666666667,12489.333333333334,14.166666666666666,76.35964912280701,13.215795256396568,50.51
59,2014-10-22,245.0,10670.666666666666,12.083333333333334,64.47368421052632,13.060492940147444,48.71
59,2014-10-23,281.375,12697.333333333334,0.0,74.04605263157895,12.605440446812977,52.6475
59,2014-10-24,230.33333333333334,9653.333333333334,0.0,60.6140350877193,13.572646178637198,51.2525
59,2014-10-25,54.833333333333336,3142.6666666666665,0.4166666666666667,14.429824561403509,9.925019445622967,54.8675
59,2014-10-26,0.0,57.333333333333336,0.0,0.0,0.0,49.49750000000001
59,2014-10-27,0.0,0.0,0.0,0.0,0.0,48.035
59,2014-10-28,0.0,0.0,0.0,0.0,0.0,65.9225
59,2014-10-29,0.0,0.0,0.0,0.0,0.0,51.96500000000001
59,2014-10-30,0.0,0.0,0.0,0.0,0.0,44.27749999999998
59,2014-10-31,1.25,293.3333333333333,0.0,0.3289473684210526,2.4240056818181817,44.72
59,2014-11-01,0.0,37.333333333333336,0.0,0.0,0.0,40.032500000000006
59,2014-11-02,0.0,0.0,0.0,0.0,0.0,38.877500000000005
59,2014-11-03,0.0,0.0,0.0,0.0,0.0,48.544999999999995
59,2014-11-04,0.0,0.0,0.4166666666666667,0.0,0.0,58.1675
59,2014-11-05,0.0,2.6666666666666665,0.0,0.0,0.0,49.1675
59,2014-11-06,8.25,506.6666666666667,0.0,2.1710526315789473,9.262253289473685,40.39249999999999
59,2014-11-07,13.25,780.0,0.0,3.4868421052631575,9.662873931623931,38.045
59,2014-11-08,6.625,428.0,0.0,1.7434210526315788,8.804955218068535,38.4275
59,2014-11-09,38.916666666666664,2409.3333333333335,0.0,10.241228070175438,9.188059168050174,42.215
59,2014-11-10,42.833333333333336,2470.6666666666665,0.0,11.271929824561404,9.86172198237093,49.34
59,2014-11-11,81.58333333333333,4690.666666666667,0.0,21.469298245614034,9.893544509190829,59.0975
59,2014-11-12,98.16666666666667,5184.0,0.0,25.833333333333336,10.771696030521262,43.42250000000001
59,2014-11-13,132.70833333333334,6021.333333333333,0.0,34.92324561403509,12.536911582890461,33.98
59,2014-11-14,161.41666666666666,6813.333333333333,0.0,42.478070175438596,13.476396363339857,30.702499999999997
59,2014-11-15,185.83333333333334,7478.666666666667,0.0,48.90350877192983,14.134631098829262,33.00500000000002
59,2014-11-16,204.91666666666666,8490.666666666666,0.0,53.925438596491226,13.728419113798157,35.419999999999995
59,2014-11-17,232.20833333333334,9461.333333333334,0.0,61.10745614035088,13.960806117296128,33.4775
59,2014-11-18,240.0,9612.0,0.0,63.1578947368421,14.203079483978359,20.105000000000004
59,2014-11-19,250.91666666666666,10117.333333333334,0.0,66.03070175438597,14.107448987436303,21.0575
59,2014-11-20,235.75,8036.0,23.75,62.03947368421052,16.687712585034014,26.922500000000003
59,2014-11-21,256.2916666666667,7940.0,31.25,67.4451754385965,18.361113734956618,23.66
59,2014-11-22,268.2916666666667,10997.333333333334,22.083333333333332,70.6030701754386,13.877295379688004,33.8825
59,2014-11-23,223.91666666666666,8840.0,7.5,58.92543859649123,14.40851401458019,48.08000000000001
59,2014-11-24,99.25,4134.666666666667,12.5,26.11842105263158,13.654476378587551,58.04
59,2014-11-25,297.0416666666667,11036.0,13.333333333333334,78.16885964912281,15.310547425597035,41.07499999999999
59,2014-11-26,312.9166666666667,13033.333333333334,20.416666666666668,82.34649122807018,13.657091858482524,33.29
59,2014-11-27,312.9166666666667,12601.333333333334,28.75,82.34649122807018,14.125285463619369,30.244999999999994
59,2014-11-28,315.125,11997.333333333334,5.0,82.92763157894737,14.941120596243609,25.887500000000003
59,2014-11-29,260.2083333333333,10572.0,17.5,68.47587719298247,14.000678548156555,32.3825
59,2014-11-30,62.291666666666664,2574.6666666666665,17.083333333333332,16.392543859649123,13.76239372950112,52.86499999999999
59,2014-12-01,311.4583333333333,12936.0,1329.1666666666667,81.96271929824562,13.695723712464783,37.377500000000005
59,2014-12-02,314.7083333333333,12852.0,410.4166666666667,82.81798245614034,13.929084210844833,29.352499999999996
59,2014-12-03,169.41666666666666,6914.666666666667,1012.0833333333334,44.583333333333336,13.93701994150919,38.629999999999995
59,2014-12-04,256.75,10750.666666666666,437.0833333333333,67.56578947368422,13.585014107652238,30.245000000000008
59,2014-12-05,206.91666666666666,8890.666666666666,185.83333333333334,54.45175438596491,13.238725692361527,32.4575
59,2014-12-06,50.666666666666664,2180.0,85.41666666666667,13.333333333333334,13.22059123343527,37.309999999999995
59,2014-12-07,211.04166666666666,8860.0,289.1666666666667,55.53728070175439,13.549383151492348,27.507500000000004
59,2014-12-08,45.166666666666664,1950.6666666666667,76.66666666666667,11.885964912280702,13.171038391433129,29.855000000000008
59,2014-12-09,254.625,10714.666666666666,426.6666666666667,67.00657894736842,13.517843532229964,37.1225
59,2014-12-10,255.20833333333334,10606.666666666666,461.6666666666667,67.16008771929825,13.686769982191493,30.522500000000004
59,2014-12-11,47.833333333333336,1989.3333333333333,262.5,12.587719298245615,13.677544124218052,26.135
59,2014-12-12,205.58333333333334,8152.0,911.25,54.10087719298245,14.34527143986479,28.58
59,2014-12-13,50.666666666666664,2064.0,150.0,13.333333333333334,13.963608957795003,33.754999999999974
59,2014-12-14,260.125,10232.0,465.8333333333333,68.45394736842105,14.461275491920771,36.44
59,2014-12-15,257.4583333333333,10510.666666666666,375.0,67.75219298245614,13.933548326567719,36.184999999999995
59,2014-12-16,255.54166666666666,10720.0,322.0833333333333,67.24780701754386,13.559759146973466,39.0425
59,2014-12-17,229.70833333333334,9353.333333333334,352.0833333333333,60.44956140350877,13.969966886433832,38.58500000000001
59,2014-12-18,51.291666666666664,2192.0,55.416666666666664,13.497807017543858,13.310405895174371,31.580000000000002
59,2014-12-19,257.6666666666667,10165.333333333334,98.33333333333333,67.80701754385964,14.4185521598461,27.275000000000006
59,2014-12-20,258.375,9888.0,155.83333333333334,67.99342105263158,14.86370474312298,29.45
59,2014-12-21,257.7916666666667,9141.333333333334,409.1666666666667,67.83991228070175,16.04147750753598,31.212500000000006
59,2014-12-22,173.25,6797.333333333333,298.3333333333333,45.5921052631579,14.498387848175756,32.9975
59,2014-12-23,45.708333333333336,1854.6666666666667,86.25,12.028508771929825,14.018919991612746,43.0625
59,2014-12-24,259.2916666666667,10626.666666666666,597.0833333333334,68.23464912280703,13.879586862191552,52.07
59,2014-12-25,259.5,10088.0,662.9166666666666,68.28947368421052,14.632459357652655,43.1825
59,2014-12-26,256.5416666666667,10338.666666666666,456.25,67.5109649122807,14.114919853194053,40.699999999999996
59,2014-12-27,257.125,10448.0,523.75,67.66447368421052,13.998973088948444,45.8825
59,2014-12-28,257.9166666666667,10197.333333333334,444.1666666666667,67.87280701754386,14.387251296635284,38.42000000000001
59,2014-12-29,214.58333333333334,8508.0,264.1666666666667,56.46929824561403,14.346750444026538,28.5725
59,2014-12-30,44.416666666666664,1821.3333333333333,7.916666666666667,11.68859649122807,13.872079367984384,23.592499999999998
59,2014-12-31,248.79166666666666,9772.0,317.5,65.47149122807018,14.482295646290991,19.82
59,2015-01-01,259.8333333333333,8704.0,246.25,68.37719298245614,16.980912351919933,25.0775
59,2015-01-02,251.58333333333334,9914.666666666666,420.4166666666667,66.20614035087719,14.434069336112607,29.547500000000003
59,2015-01-03,255.875,9516.0,159.58333333333334,67.33552631578948,15.295316221801878,29.8475
59,2015-01-04,258.6666666666667,10182.666666666666,441.6666666666667,68.0701754385965,14.449871240888656,45.6875
59,2015-01-05,259.4166666666667,9989.333333333334,73.33333333333333,68.26754385964912,14.772241780121018,17.637500000000003
59,2015-01-06,259.625,9789.333333333334,0.0,68.32236842105263,15.086150316671207,15.102500000000004
59,2015-01-07,211.25,7505.333333333333,0.0,55.5921052631579,16.010753464203233,9.868571428571428
59,2015-01-08,55.125,2253.3333333333335,0.0,14.506578947368421,13.915800665680472,11.7575
59,2015-01-09,280.0416666666667,11054.666666666666,16.25,73.6951754385965,14.409935597837013,17.877499999999998
59,2015-01-10,262.125,10546.666666666666,297.5,68.98026315789474,14.137683707332489,11.9825
59,2015-01-11,278.7083333333333,10268.0,158.75,73.34429824561404,15.440065278318832,24.305000000000003
59,2015-01-12,267.9583333333333,10664.0,93.33333333333333,70.51535087719299,14.293288816995913,29.930000000000003
59,2015-01-13,213.20833333333334,7689.333333333333,96.66666666666667,56.10745614035088,15.772499602624126,9.132500000000002
59,2015-01-14,258.6666666666667,8856.0,617.9166666666666,68.0701754385965,16.61452373782997,5.135
59,2015-01-15,234.16666666666666,8566.666666666666,504.5833333333333,61.622807017543856,15.548848897535667,18.95
59,2015-01-16,256.7916666666667,10400.0,257.5,67.5767543859649,14.045351896367523,21.5525
59,2015-01-17,254.54166666666666,10553.333333333334,9.583333333333334,66.98464912280701,13.720004869446198,15.4775
59,2015-01-18,257.2083333333333,10600.0,708.3333333333334,67.68640350877193,13.802705057651993,37.43750000000001
59,2015-01-19,239.91666666666666,9857.333333333334,515.0,63.135964912280706,13.84477856305514,30.755
59,2015-01-20,255.91666666666666,10356.0,83.33333333333333,67.34649122807016,14.056965098064461,18.320000000000004
59,2015-01-21,243.79166666666666,10049.333333333334,405.8333333333333,64.15570175438596,13.799604589580294,14.577499999999999
59,2015-01-22,252.58333333333334,10286.666666666666,731.6666666666666,66.46929824561404,13.967383614171528,23.99749999999999
59,2015-01-23,255.20833333333334,10278.666666666666,875.4166666666666,67.16008771929825,14.123525127556535,27.0575
59,2015-01-24,257.2083333333333,10597.333333333334,219.16666666666666,67.68640350877193,13.806178310057039,27.455
59,2015-01-25,255.29166666666666,10204.0,217.5,67.18201754385966,14.231518004921814,20.127499999999994
59,2015-01-26,253.20833333333334,10126.666666666666,717.5,66.63377192982456,14.223173825982006,14.8775
59,2015-01-27,256.125,10265.333333333334,0.8333333333333334,67.40131578947368,14.19266503766723,14.75
59,2015-01-28,251.25,10266.666666666666,565.4166666666666,66.11842105263158,13.920718344155844,13.13
59,2015-01-29,241.45833333333334,10006.666666666666,240.41666666666666,63.541666666666664,13.725804324894513,21.830000000000002
59,2015-01-30,256.0,10324.0,159.16666666666666,67.36842105263158,14.10512721167506,20.645000000000003
59,2015-01-31,255.875,10070.666666666666,382.5,67.33552631578948,14.452889166556334,13.707500000000003
59,2015-02-01,264.2083333333333,10348.0,5.0,69.52850877192982,14.523628425245889,20.0525
59,2015-02-02,272.0,10230.666666666666,0.0,71.57894736842105,15.123419783656978,14.584999999999999
59,2015-02-03,271.9166666666667,10425.333333333334,302.5,71.55701754385964,14.836481380824488,12.71
59,2015-02-04,249.0,9782.666666666666,2.5,65.52631578947368,14.478618645222843,27.5975
59,2015-02-05,237.83333333333334,9562.666666666666,322.0833333333333,62.58771929824562,14.14746874419037,14.585000000000003
59,2015-02-06,270.9583333333333,10254.666666666666,71.66666666666667,71.3048245614035,15.030243005894336,15.695000000000006
59,2015-02-07,212.79166666666666,8366.666666666666,250.0,55.997807017543856,14.467290006640104,26.450000000000003
59,2015-02-08,48.208333333333336,1789.3333333333333,0.0,12.68640350877193,15.325544119473426,20.48
59,2015-02-09,272.7916666666667,10264.0,0.0,71.78728070175438,15.11817937018273,16.970000000000002
59,2015-02-10,228.41666666666666,8986.666666666666,10.0,60.10964912280702,14.45819887487636,18.117499999999996
59,2015-02-11,53.375,2256.0,137.5,14.046052631578949,13.45810246749409,21.74
59,2015-02-12,226.375,8525.333333333334,98.33333333333333,59.57236842105264,15.104353202220832,18.042500000000004
59,2015-02-13,54.583333333333336,2045.3333333333333,0.8333333333333334,14.364035087719298,15.180322414167751,4.9925
59,2015-02-14,273.0416666666667,10250.666666666666,231.66666666666666,71.85307017543859,15.15171709699098,16.985
59,2015-02-15,272.875,10142.666666666666,0.0,71.8092105263158,15.303706701064806,1.2050000000000003
59,2015-02-16,213.08333333333334,7949.333333333333,1.25,56.074561403508774,15.247681496701329,0.5825000000000001
59,2015-02-17,54.583333333333336,2028.0,4.166666666666667,14.364035087719298,15.310068759587988,4.910000000000001
59,2015-02-18,261.6666666666667,9865.333333333334,130.0,68.85964912280701,15.087652610713159,13.895000000000001
59,2015-02-19,261.625,9798.666666666666,7.5,68.84868421052632,15.18788483126956,6.732500000000001
59,2015-02-20,260.9166666666667,9821.333333333334,0.4166666666666667,68.66228070175438,15.111807346818718,-1.585
59,2015-02-21,255.29166666666666,9868.0,34.166666666666664,67.18201754385966,14.716093405170472,13.992500000000001
59,2015-02-22,271.5,10426.666666666666,191.25,71.44736842105263,14.811852621483377,21.2075
59,2015-02-23,270.0416666666667,10193.333333333334,60.416666666666664,71.06359649122807,15.069525970132982,3.4775000000000005
59,2015-02-24,271.9166666666667,10790.666666666666,26.25,71.55701754385964,14.334171248815847,9.6275
