ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
59,2015-02-25,225.375,8864.0,146.66666666666666,59.309210526315795,14.463088052797831,16.362500000000004
59,2015-02-26,46.208333333333336,1673.3333333333333,0.0,12.160087719298247,15.708071879150065,11.607499999999996
59,2015-02-27,185.83333333333334,6833.333333333333,272.5,48.90350877192983,15.4694918699187,8.284999999999998
59,2015-02-28,51.291666666666664,1892.0,0.8333333333333334,13.497807017543858,15.420935371153394,9.89913043478261
59,2015-03-01,256.3333333333333,9646.666666666666,278.3333333333333,67.45614035087719,15.11516355678415,18.545000000000005
59,2015-03-02,256.0,9484.0,128.75,67.36842105263158,15.354421481793896,23.855000000000008
59,2015-03-03,256.0833333333333,9756.0,365.8333333333333,67.39035087719299,14.931194763336523,21.125
59,2015-03-04,256.2083333333333,9580.0,715.8333333333334,67.42324561403508,15.212926960102063,32.89249999999999
59,2015-03-05,254.91666666666666,9501.333333333334,128.75,67.08333333333333,15.26155247216765,14.0075
59,2015-03-06,248.125,9340.0,412.0833333333333,65.29605263157895,15.111538633119197,11.7725
59,2015-03-07,255.875,9454.666666666666,420.8333333333333,67.33552631578948,15.394538411366524,24.462500000000002
59,2015-03-08,255.79166666666666,9442.666666666666,336.25,67.31359649122807,15.409082150757788,31.82749999999999
59,2015-03-09,244.33333333333334,9138.666666666666,642.0833333333334,64.29824561403508,15.208448837661706,35.92250000000001
59,2015-03-10,263.2916666666667,9761.333333333334,1047.5,69.28728070175438,15.343096201566272,38.449999999999996
59,2015-03-11,266.5,9697.333333333334,550.4166666666666,70.13157894736842,15.632553622989137,40.79749999999999
59,2015-03-12,149.20833333333334,6093.333333333333,912.0833333333334,39.265350877192986,13.929103984318015,32.464999999999996
59,2015-03-13,174.625,6558.666666666667,592.0833333333334,45.953947368421055,15.145230865013213,37.17499999999999
59,2015-03-14,172.95833333333334,6520.0,838.75,45.515350877192986,15.089641913769597,40.73750000000001
59,2015-03-15,191.95833333333334,7017.333333333333,460.8333333333333,50.51535087719298,15.560369363164227,35.00000000000001
59,2015-03-16,242.66666666666666,8557.333333333334,265.0,63.859649122807014,16.130829957411446,40.53499999999999
59,2015-03-17,7.708333333333333,293.3333333333333,7.5,2.0285087719298245,14.948035037878787,36.70249999999999
59,2015-03-18,50.041666666666664,1773.3333333333333,40.833333333333336,13.168859649122808,16.051899279448623,28.384999999999994
59,2015-03-19,48.666666666666664,1800.0,71.66666666666667,12.80701754385965,15.379567901234568,27.544999999999998
59,2015-03-20,262.9166666666667,9576.0,345.8333333333333,69.18859649122807,15.617769829666758,34.91750000000001
59,2015-03-21,263.875,9646.666666666666,436.6666666666667,69.4407894736842,15.559871717346233,36.46999999999999
59,2015-03-22,262.5833333333333,9442.666666666666,188.75,69.10087719298245,15.818217252659325,23.4875
59,2015-03-23,263.8333333333333,9596.0,93.33333333333333,69.4298245614035,15.639557570283912,20.330000000000002
59,2015-03-24,51.875,2132.0,56.25,13.651315789473683,13.840632817385865,25.047499999999996
59,2015-03-25,45.875,1708.0,44.166666666666664,12.072368421052632,15.278237217017953,36.50749999999999
59,2015-03-26,49.875,1806.6666666666667,135.83333333333334,13.125,15.703263376383763,38.330000000000005
59,2015-03-27,264.6666666666667,9570.666666666666,400.4166666666667,69.64912280701753,15.73048435032971,31.3475
59,2015-03-28,261.125,9414.666666666666,177.08333333333334,68.71710526315789,15.777149571590426,22.28
59,2015-03-29,264.7916666666667,9621.333333333334,190.0,69.68201754385966,15.655036695075758,31.955000000000002
59,2015-03-30,213.70833333333334,7981.333333333333,56.25,56.2390350877193,15.231092166443924,38.862500000000004
59,2015-03-31,0.0,0.0,0.0,0.0,0.0,33.440000000000005
59,2015-04-01,0.0,0.0,0.0,0.0,0.0,35.58500000000001
59,2015-04-02,0.0,0.0,0.0,0.0,0.0,54.1475
59,2015-04-03,0.0,0.0,0.0,0.0,0.0,51.665
59,2015-04-04,0.0,0.0,0.0,0.0,0.0,37.2425
59,2015-04-05,0.0,0.0,0.0,0.0,0.0,34.01749999999999
59,2015-04-06,0.0,0.0,0.0,0.0,0.0,39.43999999999999
59,2015-04-07,0.0,0.0,0.0,0.0,0.0,38.5325
59,2015-04-08,0.0,0.0,0.0,0.0,0.0,40.05500000000001
59,2015-04-09,0.0,0.0,0.0,0.0,0.0,49.1975
59,2015-04-10,0.0,0.0,0.0,0.0,0.0,51.31999999999999
59,2015-04-11,0.0,0.0,0.0,0.0,0.0,42.82999999999999
59,2015-04-12,0.0,0.0,0.0,0.0,0.0,50.21
59,2015-04-13,0.0,0.0,0.0,0.0,0.0,61.385
59,2015-04-14,0.0,0.0,0.0,0.0,0.0,52.51250000000001
59,2015-04-15,0.0,0.0,0.0,0.0,0.0,48.882499999999986
59,2015-04-16,0.0,0.0,0.0,0.0,0.0,52.08499999999999
59,2015-04-17,0.0,0.0,0.0,0.0,0.0,56.254999999999995
59,2015-04-18,0.0,0.0,0.0,0.0,0.0,56.585
59,2015-04-19,0.0,0.0,0.0,0.0,0.0,49.699999999999996
59,2015-04-20,0.0,0.0,0.0,0.0,0.0,56.79500000000001
59,2015-04-21,0.0,0.0,0.0,0.0,0.0,49.6925
59,2015-04-22,0.0,0.0,0.0,0.0,0.0,43.16750000000001
59,2015-04-23,0.0,0.0,0.0,0.0,0.0,34.88
59,2015-04-24,0.0,0.0,0.0,0.0,0.0,36.29750000000001
59,2015-04-25,0.0,0.0,0.0,0.0,0.0,39.85999999999999
59,2015-04-26,0.0,0.0,0.0,0.0,0.0,43.737500000000004
59,2015-04-27,0.0,0.0,0.0,0.0,0.0,46.1825
59,2015-04-28,0.0,0.0,0.0,0.0,0.0,53.54
59,2015-04-29,0.0,0.0,0.0,0.0,0.0,57.62
59,2015-04-30,0.0,0.0,0.0,0.0,0.0,55.160000000000004
59,2015-05-01,0.0,0.0,0.0,0.0,0.0,56.4125
59,2015-05-02,0.0,0.0,0.0,0.0,0.0,61.04749999999999
59,2015-05-03,0.0,0.0,0.0,0.0,0.0,64.9175
59,2015-05-04,0.0,0.0,0.0,0.0,0.0,67.7825
59,2015-05-05,0.0,0.0,0.0,0.0,0.0,60.04999999999999
59,2015-05-06,0.0,0.0,0.0,0.0,0.0,63.620000000000005
59,2015-05-07,0.0,0.0,0.0,0.0,0.0,64.37
59,2015-05-08,0.0,0.0,0.0,0.0,0.0,73.91749999999999
59,2015-05-09,0.0,0.0,0.0,0.0,0.0,76.67
59,2015-05-10,0.0,0.0,0.0,0.0,0.0,72.35
59,2015-05-11,0.0,0.0,0.0,0.0,0.0,69.83
59,2015-05-12,0.0,0.0,0.0,0.0,0.0,62.074999999999996
59,2015-05-13,0.0,0.0,0.0,0.0,0.0,50.074999999999996
59,2015-05-14,0.0,0.0,0.0,0.0,0.0,51.785000000000004
59,2015-05-15,0.0,0.0,0.0,0.0,0.0,60.6575
59,2015-05-16,0.0,0.0,0.0,0.0,0.0,67.625
59,2015-05-17,0.0,0.0,0.0,0.0,0.0,67.87249999999999
59,2015-05-18,0.0,0.0,0.0,0.0,0.0,73.925
59,2015-05-19,0.0,0.0,0.0,0.0,0.0,64.08500000000001
59,2015-05-20,0.0,0.0,0.0,0.0,0.0,49.45249999999999
59,2015-05-21,0.0,0.0,0.0,0.0,0.0,55.0025
59,2015-05-22,0.0,0.0,0.0,0.0,0.0,52.7525
59,2015-05-23,0.0,0.0,0.0,0.0,0.0,51.379999999999995
59,2015-05-24,0.0,0.0,0.0,0.0,0.0,66.0425
59,2015-05-25,0.0,0.0,0.0,0.0,0.0,73.1225
59,2015-05-26,0.0,0.0,0.0,0.0,0.0,74.53250000000001
59,2015-05-27,0.0,0.0,0.0,0.0,0.0,74.79500000000002
59,2015-05-28,0.0,0.0,0.0,0.0,0.0,67.745
59,2015-05-29,0.0,0.0,0.0,0.0,0.0,71.7275
59,2015-05-30,0.0,0.0,0.0,0.0,0.0,77.02250000000001
59,2015-05-31,0.0,0.0,0.0,0.0,0.0,48.77000000000002
59,2015-06-01,0.0,0.0,0.0,0.0,0.0,49.955000000000005
59,2015-06-02,0.0,0.0,0.0,0.0,0.0,54.73999999999999
59,2015-06-03,0.0,0.0,0.0,0.0,0.0,58.41500000000001
59,2015-06-04,0.0,0.0,0.0,0.0,0.0,65.35249999999999
59,2015-06-05,0.0,0.0,0.0,0.0,0.0,69.4475
59,2015-06-06,0.0,0.0,0.0,0.0,0.0,57.67250000000001
59,2015-06-07,0.0,0.0,0.0,0.0,0.0,65.2625
59,2015-06-08,0.0,0.0,0.0,0.0,0.0,70.55
59,2015-06-09,0.0,0.0,0.0,0.0,0.0,64.78249999999998
59,2015-06-10,0.0,0.0,0.0,0.0,0.0,67.96249999999999
59,2015-06-11,0.0,0.0,0.0,0.0,0.0,68.03000000000002
59,2015-06-12,0.0,0.0,0.0,0.0,0.0,66.79249999999999
59,2015-06-13,0.0,0.0,0.0,0.0,0.0,65.96750000000002
59,2015-06-14,0.0,0.0,0.0,0.0,0.0,70.97749999999998
59,2015-06-15,0.0,0.0,0.0,0.0,0.0,72.4025
59,2015-06-16,0.0,0.0,0.0,0.0,0.0,72.4475
59,2015-06-17,0.0,0.0,0.0,0.0,0.0,67.21249999999999
59,2015-06-18,0.0,0.0,0.0,0.0,0.0,72.08749999999999
59,2015-06-19,0.0,0.0,0.0,0.0,0.0,63.29
59,2015-06-20,0.0,0.0,0.0,0.0,0.0,65.75000000000001
59,2015-06-21,0.0,0.0,0.0,0.0,0.0,73.3325
59,2015-06-22,0.0,0.0,0.0,0.0,0.0,72.4175
59,2015-06-23,0.0,0.0,0.0,0.0,0.0,74.1725
59,2015-06-24,0.0,0.0,0.0,0.0,0.0,67.33999999999999
59,2015-06-25,0.0,0.0,0.0,0.0,0.0,67.4075
59,2015-06-26,0.0,0.0,0.0,0.0,0.0,67.2125
59,2015-06-27,0.0,0.0,0.0,0.0,0.0,60.889999999999986
59,2015-06-28,0.0,0.0,0.0,0.0,0.0,58.64000000000001
59,2015-06-29,122.20833333333333,4644.0,204.16666666666666,32.16008771929825,14.969029632022204,64.925
59,2015-06-30,268.125,10293.333333333334,377.9166666666667,70.55921052631578,14.817205715673573,67.0775
59,2015-07-01,275.5,10661.333333333334,549.5833333333334,72.5,14.699248061530765,66.84499999999998
59,2015-07-02,157.125,5992.0,1373.75,41.348684210526315,14.916211198264351,64.13749999999999
59,2015-07-03,239.0,9004.0,452.0833333333333,62.89473684210526,15.098974529838587,63.47
59,2015-07-04,270.7916666666667,10256.0,94.16666666666667,71.2609649122807,15.019045084720057,67.75250000000001
59,2015-07-05,269.875,10166.666666666666,105.83333333333333,71.01973684210526,15.099727459016393,70.2575
59,2015-07-06,110.625,4168.0,1880.8333333333333,29.111842105263158,15.097693738003839,75.16250000000001
59,2015-07-07,254.20833333333334,9540.0,372.9166666666667,66.8969298245614,15.157460546238061,76.38499999999999
59,2015-07-08,263.7916666666667,9864.0,55.833333333333336,69.41885964912281,15.212235711228258,64.8275
59,2015-07-09,266.1666666666667,9882.666666666666,286.25,70.04385964912281,15.32020428584278,63.23749999999999
59,2015-07-10,264.7916666666667,9694.666666666666,58.75,69.68201754385966,15.536617355476093,69.0125
59,2015-07-11,258.3333333333333,9858.666666666666,351.6666666666667,67.98245614035088,14.905525876837075,70.9175
59,2015-07-12,273.0416666666667,10284.0,14.583333333333334,71.85307017543859,15.102606124940577,72.16250000000001
59,2015-07-13,271.1666666666667,10154.666666666666,388.75,71.35964912280703,15.18992636116947,76.47500000000001
59,2015-07-14,265.5416666666667,9956.0,250.83333333333334,69.87938596491227,15.171650400651757,73.33999999999999
59,2015-07-15,240.95833333333334,8796.0,1636.25,63.41008771929825,15.582666205598503,61.6475
59,2015-07-16,190.33333333333334,7640.0,1204.1666666666667,50.08771929824562,14.171196916812098,62.91500000000001
59,2015-07-17,260.4166666666667,9700.0,267.9166666666667,68.53070175438597,15.271513459335626,68.15
59,2015-07-18,268.0416666666667,9761.333333333334,322.0833333333333,70.53728070175438,15.619898380230387,78.16250000000001
59,2015-07-19,277.875,9881.333333333334,185.83333333333334,73.125,15.996278757927406,79.67
59,2015-07-20,268.875,9650.666666666666,8.333333333333334,70.75657894736842,15.84813441213042,75.2975
59,2015-07-21,258.5833333333333,9400.0,2.9166666666666665,68.04824561403508,15.647959515366427,71.1125
59,2015-07-22,251.20833333333334,9206.666666666666,1.25,66.10745614035088,15.520891413227128,67.82750000000001
59,2015-07-23,273.625,9746.666666666666,73.33333333333333,72.00657894736841,15.969256583447331,66.785
59,2015-07-24,256.5833333333333,9341.333333333334,19.583333333333332,67.5219298245614,15.624445415834046,69.575
59,2015-07-25,274.75,9773.333333333334,20.416666666666668,72.30263157894737,15.991162175989086,72.2675
59,2015-07-26,229.75,8581.333333333334,0.8333333333333334,60.46052631578947,15.229504933188315,74.63749999999999
59,2015-07-27,277.5,10066.666666666666,120.41666666666667,73.02631578947368,15.680587748344369,75.65749999999998
59,2015-07-28,277.0416666666667,9828.0,69.58333333333333,72.90570175438596,16.034852942839056,77.74999999999999
59,2015-07-29,270.5416666666667,9857.333333333334,271.25,71.1951754385965,15.612043627981423,79.0925
59,2015-07-30,267.6666666666667,9706.666666666666,13.75,70.43859649122807,15.685891712454211,77.64500000000001
59,2015-07-31,255.08333333333334,9262.666666666666,16.666666666666668,67.12719298245614,15.665024770884314,73.9175
59,2015-08-01,228.33333333333334,8400.0,5.0,60.08771929824561,15.462334656084654,69.9875
59,2015-08-02,235.04166666666666,8676.0,2.5,61.853070175438596,15.410273711643871,72.74
59,2015-08-03,261.4166666666667,9400.0,31.25,68.79385964912281,15.819416371158393,73.9175
59,2015-08-04,249.95833333333334,8977.333333333334,430.8333333333333,65.77850877192982,15.83818119090054,67.13749999999999
59,2015-08-05,261.9583333333333,9296.0,35.0,68.93640350877193,16.02954302328361,67.49750000000002
59,2015-08-06,16.5,580.0,1.25,4.342105263157895,16.182327586206895,65.40500000000002
59,2015-08-07,93.125,3152.0,13.333333333333334,24.50657894736842,16.80602924069374,66.00500000000001
59,2015-08-08,262.1666666666667,9270.666666666666,73.75,68.99122807017544,16.086128889208492,64.22
59,2015-08-09,268.75,9434.666666666666,19.583333333333332,70.72368421052632,16.203429727247034,67.175
59,2015-08-10,273.2083333333333,9572.0,140.41666666666666,71.89692982456141,16.23589708989181,69.2675
59,2015-08-11,274.4166666666667,9540.0,70.0,72.21491228070175,16.362405369205685,71.645
59,2015-08-12,221.41666666666666,7657.333333333333,11.25,58.267543859649116,16.448177854199315,66.83750000000002
59,2015-08-13,47.625,1661.3333333333333,0.0,12.532894736842104,16.306593599518457,66.58999999999999
59,2015-08-14,260.7083333333333,8998.666666666666,13.75,68.60745614035088,16.480173760310173,72.55250000000002
59,2015-08-15,274.2916666666667,9481.333333333334,172.08333333333334,72.18201754385964,16.45614994960859,73.7225
59,2015-08-16,268.4583333333333,9193.333333333334,13.333333333333334,70.6469298245614,16.61073770244138,75.605
59,2015-08-17,255.79166666666666,8946.666666666666,1.25,67.31359649122807,16.26335615375062,77.3375
59,2015-08-18,249.91666666666666,8908.0,58.333333333333336,65.76754385964912,15.95879328194382,76.22749999999998
59,2015-08-19,276.9583333333333,9476.0,680.4166666666666,72.88377192982456,16.62548880798274,78.62750000000001
59,2015-08-20,273.625,9278.666666666666,659.1666666666666,72.00657894736841,16.774718440149446,75.16250000000001
59,2015-08-21,262.375,9062.666666666666,24.583333333333332,69.04605263157895,16.468402879947035,66.635
59,2015-08-22,271.1666666666667,9394.666666666666,6.25,71.35964912280703,16.418745269183464,66.50750000000001
59,2015-08-23,263.7916666666667,9180.0,0.0,69.41885964912281,16.34569641128056,68.2925
59,2015-08-24,223.95833333333334,7758.666666666667,33.75,58.93640350877193,16.419698222775963,69.48500000000001
59,2015-08-25,52.416666666666664,1768.0,0.8333333333333334,13.793859649122808,16.864449786324787,64.4525
59,2015-08-26,270.1666666666667,9378.666666666666,94.16666666666667,71.09649122807018,16.38610380532651,64.1075
59,2015-08-27,277.7916666666667,9954.666666666666,397.9166666666667,73.1030701754386,15.873676639655326,61.76
59,2015-08-28,274.0,9864.0,89.16666666666667,72.10526315789474,15.800925925925924,62.54
59,2015-08-29,270.25,9822.666666666666,117.08333333333333,71.11842105263158,15.65025196823673,66.99499999999999
59,2015-08-30,276.5833333333333,9900.0,180.0,72.78508771929825,15.891900953984287,71.825
59,2015-08-31,276.2916666666667,10146.666666666666,660.8333333333334,72.70833333333333,15.489215807052123,73.04
59,2015-09-01,262.375,9520.0,176.25,69.04605263157895,15.677273721988797,73.70750000000001
59,2015-09-02,274.7916666666667,9878.666666666666,56.666666666666664,72.31359649122807,15.823052340621766,74.79499999999999
59,2015-09-03,276.125,9958.666666666666,162.91666666666666,72.66447368421053,15.772101770652029,75.9575
59,2015-09-04,230.70833333333334,8181.333333333333,68.33333333333333,60.71271929824561,16.040733818176882,73.42999999999999
59,2015-09-05,49.0,1765.3333333333333,5.0,12.894736842105264,15.788991691842899,76.67
59,2015-09-06,217.91666666666666,7810.666666666667,66.25,57.34649122807017,15.87038202742688,77.5025
59,2015-09-07,54.625,1926.6666666666667,5.833333333333333,14.374999999999998,16.12760596885813,78.845
59,2015-09-08,268.0416666666667,9613.333333333334,827.5,70.53728070175438,15.860371156957928,79.13
59,2015-09-09,274.5416666666667,9521.333333333334,102.5,72.24780701754386,16.4019519033282,74.53999999999999
59,2015-09-10,261.0,9146.666666666666,24.583333333333332,68.6842105263158,16.231650874635566,66.1475
59,2015-09-11,255.79166666666666,9016.0,125.41666666666667,67.31359649122807,16.138290415804,64.58
59,2015-09-12,248.08333333333334,8982.666666666666,399.1666666666667,65.28508771929825,15.710041870763447,62.232499999999995
59,2015-09-13,263.0,8997.333333333334,16.666666666666668,69.21052631578948,16.627500740960286,55.61750000000001
59,2015-09-14,146.95833333333334,5224.0,1170.8333333333333,38.67324561403509,16.00206711545006,61.205000000000005
59,2015-09-15,254.375,8900.0,0.0,66.94078947368422,16.258087546816476,66.12500000000001
59,2015-09-16,262.25,9234.666666666666,32.5,69.01315789473685,16.15397144816633,69.38000000000001
59,2015-09-17,254.625,8932.0,11.25,67.00657894736842,16.215762147335422,70.1675
59,2015-09-18,251.04166666666666,8797.333333333334,11.25,66.06359649122807,16.23229024578155,71.135
59,2015-09-19,252.04166666666666,8793.333333333334,55.0,66.32675438596492,16.30436331185241,68.74249999999999
59,2015-09-20,250.875,8614.666666666666,18.333333333333332,66.01973684210526,16.565476996594956,58.29499999999999
59,2015-09-21,250.0,8856.0,218.33333333333334,65.78947368421053,16.05785155073773,57.2825
59,2015-09-22,252.625,9102.666666666666,130.0,66.48026315789474,15.786749761974514,61.60249999999999
59,2015-09-23,262.0416666666667,9084.0,10.833333333333334,68.95833333333333,16.408854548901612,62.0975
59,2015-09-24,259.9166666666667,9142.666666666666,385.0,68.39912280701755,16.171350140975157,63.695000000000014
59,2015-09-25,259.75,8804.0,144.16666666666666,68.35526315789474,16.782650878388612,62.0
59,2015-09-26,261.9166666666667,8924.0,66.66666666666667,68.92543859649123,16.695084105284128,61.13750000000001
59,2015-09-27,264.5,8913.333333333334,77.08333333333333,69.60526315789474,16.87992707554226,64.90250000000002
59,2015-09-28,234.08333333333334,7922.666666666667,500.4166666666667,61.60087719298246,16.806765749467072,67.36999999999999
59,2015-09-29,256.4583333333333,8858.666666666666,69.58333333333333,67.4890350877193,16.467720719195263,68.27
59,2015-09-30,261.125,8858.666666666666,375.4166666666667,68.71710526315789,16.767377050722455,55.85750000000001
59,2015-10-01,246.45833333333334,8309.333333333334,2.5,64.85745614035088,16.87183672309585,51.537499999999994
59,2015-10-02,263.0833333333333,8872.0,143.75,69.23245614035088,16.867737764252077,48.90500000000001
59,2015-10-03,261.0416666666667,8706.666666666666,59.166666666666664,68.6951754385965,17.05465559596733,46.8125
59,2015-10-04,246.58333333333334,8320.0,4.583333333333333,64.89035087719299,16.858752337072648,53.074999999999996
59,2015-10-05,263.375,9005.333333333334,88.75,69.3092105263158,16.636416845572995,54.7175
59,2015-10-06,46.125,1876.0,4.166666666666667,12.138157894736842,13.985840884861409,56.907500000000006
59,2015-10-07,262.5416666666667,8909.333333333334,37.916666666666664,69.08991228070175,16.762472095430507,58.737500000000004
59,2015-10-08,260.1666666666667,8973.333333333334,62.916666666666664,68.46491228070175,16.492363174839028,54.379999999999995
59,2015-10-09,261.2083333333333,8878.666666666666,75.83333333333333,68.7390350877193,16.73494596911448,57.5975
59,2015-10-10,260.125,8932.0,40.0,68.45394736842105,16.566028978205704,49.22
59,2015-10-11,252.45833333333334,8696.0,30.0,66.43640350877193,16.514111692476746,58.122499999999995
59,2015-10-12,261.75,8993.333333333334,128.33333333333334,68.88157894736841,16.555833024462565,64.89500000000002
59,2015-10-13,263.125,9094.666666666666,71.25,69.24342105263158,16.457367413135902,60.64249999999999
59,2015-10-14,258.7916666666667,9066.666666666666,53.333333333333336,68.1030701754386,16.236322763480395,51.507500000000014
59,2015-10-15,257.1666666666667,9130.666666666666,197.5,67.67543859649123,16.02128054419782,51.125
59,2015-10-16,259.25,9137.333333333334,117.91666666666667,68.22368421052632,16.139286626295053,48.410000000000004
59,2015-10-17,253.45833333333334,8914.666666666666,28.75,66.69956140350877,16.172847959666964,38.795
59,2015-10-18,248.875,8798.666666666666,1.25,65.49342105263159,16.089755550083346,37.54250000000001
59,2015-10-19,257.2083333333333,8857.333333333334,192.91666666666666,67.68640350877193,16.51836598048071,45.20749999999999
59,2015-10-20,259.9583333333333,9304.0,178.75,68.41008771929825,15.893482940431833,60.66499999999999
59,2015-10-21,264.1666666666667,9721.333333333334,255.83333333333334,69.51754385964912,15.457427536231885,57.035000000000004
59,2015-10-22,263.5,9821.333333333334,72.08333333333333,69.34210526315789,15.261429201737714,58.175000000000004
59,2015-10-23,154.75,5864.0,1117.0833333333333,40.723684210526315,15.011418542519328,42.905
59,2015-10-24,165.5,5804.0,379.1666666666667,43.55263157894737,16.220178612451182,49.662499999999994
59,2015-10-25,233.75,7556.0,55.833333333333336,61.51315789473685,17.59724611787542,51.875
59,2015-10-26,242.625,8008.0,255.41666666666666,63.848684210526315,17.23441402347652,41.660000000000004
59,2015-10-27,242.125,7845.333333333333,190.0,63.71710526315789,17.555502740482666,43.3475
59,2015-10-28,245.04166666666666,7854.666666666667,386.6666666666667,64.48464912280701,17.745866752956488,54.95750000000001
59,2015-10-29,243.125,7821.333333333333,368.75,63.98026315789473,17.682100771394477,50.817499999999995
59,2015-10-30,51.833333333333336,1669.3333333333333,0.0,13.640350877192983,17.662456735889247,44.06749999999999
59,2015-10-31,159.08333333333334,5473.333333333333,454.5833333333333,41.8640350877193,16.533234368656107,42.77
59,2015-11-01,221.91666666666666,7013.333333333333,307.0833333333333,58.39912280701755,17.999087056400505,55.15250000000001
59,2015-11-02,224.83333333333334,7352.0,272.0833333333333,59.166666666666664,17.395633085479385,49.910000000000004
59,2015-11-03,154.33333333333334,5025.333333333333,464.5833333333333,40.614035087719294,17.4694768727337,56.929999999999986
59,2015-11-04,40.208333333333336,1309.3333333333333,38.75,10.581140350877192,17.468309784453496,56.14249999999999
59,2015-11-05,223.875,7276.0,443.75,58.91447368421052,17.502413757559097,64.295
59,2015-11-06,223.75,7177.333333333333,575.4166666666666,58.88157894736842,17.73311234441761,63.79250000000001
59,2015-11-07,237.29166666666666,8561.333333333334,144.16666666666666,62.44517543859649,15.766166841873023,48.965
59,2015-11-08,257.1666666666667,9673.333333333334,0.4166666666666667,67.67543859649123,15.122498851366872,43.1525
59,2015-11-09,274.75,10242.666666666666,317.0833333333333,72.30263157894737,15.25842472663369,42.575
59,2015-11-10,210.54166666666666,6566.666666666667,616.6666666666666,55.40570175438596,18.23803828257191,48.54500000000001
59,2015-11-11,268.9166666666667,9802.666666666666,304.5833333333333,70.76754385964912,15.60481133251723,50.42750000000001
59,2015-11-12,264.0,9740.0,330.8333333333333,69.47368421052632,15.418069815195071,50.30750000000001
59,2015-11-13,53.916666666666664,1928.0,0.0,14.18859649122807,15.90746743891194,46.595
59,2015-11-14,273.8333333333333,9801.333333333334,30.416666666666668,72.06140350877193,15.89227939509364,38.77250000000001
59,2015-11-15,221.83333333333334,8026.666666666667,52.5,58.37719298245614,15.720871400885933,47.07500000000001
59,2015-11-16,54.5,2009.3333333333333,0.0,14.342105263157896,15.428707697412078,44.4125
59,2015-11-17,278.0833333333333,10132.0,86.66666666666667,73.1798245614035,15.612225566960564,43.82
59,2015-11-18,270.4583333333333,10126.666666666666,147.5,71.17324561403508,15.192137782532367,54.9575
59,2015-11-19,275.0416666666667,10321.333333333334,244.16666666666666,72.37938596491227,15.158203209103046,60.79999999999999
59,2015-11-20,265.0833333333333,9840.0,218.33333333333334,69.75877192982456,15.324007734869014,41.3075
59,2015-11-21,211.54166666666666,8001.333333333333,90.0,55.6688596491228,15.038987425706827,39.9725
59,2015-11-22,2.7083333333333335,104.0,0.0,0.712719298245614,14.813368055555557,37.790000000000006
59,2015-11-23,51.791666666666664,1940.0,8.75,13.62938596491228,15.185992983963342,30.432500000000008
59,2015-11-24,276.0833333333333,10174.666666666666,136.66666666666666,72.65350877192982,15.434943268684753,34.67
59,2015-11-25,260.75,9834.666666666666,187.08333333333334,68.61842105263159,15.08167960276573,39.11750000000001
59,2015-11-26,277.5833333333333,10248.0,305.0,73.0482456140351,15.407753003296037,51.815
59,2015-11-27,273.3333333333333,10233.333333333334,327.0833333333333,71.9298245614035,15.193593919652551,55.07
59,2015-11-28,254.70833333333334,9501.333333333334,231.66666666666666,67.02850877192984,15.249079807512397,36.732499999999995
59,2015-11-29,270.0,10041.333333333334,2.0833333333333335,71.05263157894737,15.295279511353074,33.987500000000004
59,2015-11-30,273.0833333333333,10409.333333333334,137.5,71.8640350877193,14.923040487169633,35.5925
59,2015-12-01,278.3333333333333,10637.333333333334,197.91666666666666,73.24561403508771,14.883925587031003,47.0075
59,2015-12-02,275.5,10448.0,182.91666666666666,72.5,14.999385847371109,45.26000000000001
59,2015-12-03,266.2083333333333,9862.666666666666,18.75,70.0548245614035,15.353674490784552,39.327499999999986
59,2015-12-04,271.375,10010.666666666666,230.83333333333334,71.41447368421052,15.420266299280765,40.40749999999999
59,2015-12-05,274.625,9968.0,272.5,72.26973684210526,15.671734968566078,39.964999999999996
59,2015-12-06,240.66666666666666,8890.666666666666,46.25,63.33333333333333,15.398082883423314,36.50000000000001
59,2015-12-07,254.75,9430.666666666666,114.58333333333333,67.03947368421052,15.36585872331401,35.682500000000005
59,2015-12-08,54.208333333333336,1990.6666666666667,31.666666666666668,14.265350877192983,15.490040327081939,39.62000000000001
59,2015-12-09,274.0,9897.333333333334,136.25,72.10526315789474,15.747709820827158,45.41
59,2015-12-10,268.1666666666667,9750.666666666666,212.5,70.5701754385965,15.64427788413328,49.05500000000001
59,2015-12-11,273.5833333333333,9958.666666666666,212.08333333333334,71.99561403508771,15.626923227116526,53.6825
59,2015-12-12,216.75,8105.333333333333,613.75,57.03947368421053,15.21154281131765,43.85750000000001
59,2015-12-13,125.83333333333333,5034.666666666667,952.0833333333334,33.114035087719294,14.217067222810737,46.910000000000004
59,2015-12-14,24.166666666666668,1061.3333333333333,345.4166666666667,6.359649122807018,12.95239216917923,56.90749999999999
59,2015-12-15,38.708333333333336,1488.0,8.333333333333334,10.18640350877193,14.797439702807644,47.18000000000001
59,2015-12-16,236.08333333333334,8608.0,3.75,62.12719298245614,15.60084449865758,40.857499999999995
59,2015-12-17,201.0,7674.666666666667,289.1666666666667,52.89473684210526,14.897780576789435,46.70000000000001
59,2015-12-18,210.33333333333334,8150.666666666667,8.75,55.35087719298246,14.679119635748952,35.94499999999999
59,2015-12-19,39.75,1544.0,0.0,10.460526315789474,14.644511010362695,29.555000000000003
59,2015-12-20,198.45833333333334,7854.666666666667,0.0,52.22587719298246,14.372311400158432,33.8525
59,2015-12-21,153.95833333333334,6629.333333333333,912.0833333333334,40.515350877192986,13.21047344294717,48.222500000000004
59,2015-12-22,134.58333333333334,5584.0,626.25,35.41666666666667,13.709793358007005,51.35
59,2015-12-23,239.375,9145.333333333334,117.91666666666667,62.99342105263158,14.888957482869221,50.824999999999996
59,2015-12-24,253.83333333333334,9232.0,85.41666666666667,66.7982456140351,15.640041281532833,57.649999999999984
59,2015-12-25,243.25,8781.333333333334,1.25,64.01315789473684,15.75714109474643,41.80249999999999
59,2015-12-26,259.25,9229.333333333334,73.75,68.22368421052632,15.978406710488297,37.00999999999999
59,2015-12-27,253.83333333333334,9049.333333333334,90.83333333333333,66.7982456140351,15.95574566573351,41.809999999999995
59,2015-12-28,58.5,2061.3333333333335,1.25,15.394736842105264,16.14331338939198,27.582500000000007
59,2015-12-29,0.0,293.3333333333333,0.0,0.0,0.0,39.24500000000001
59,2015-12-30,56.875,2114.6666666666665,57.916666666666664,14.967105263157896,15.299052254098362,39.0875
59,2015-12-31,204.79166666666666,7752.0,4.583333333333333,53.89254385964912,15.027389885047587,34.902499999999996
59,2016-01-01,222.29166666666666,8566.666666666666,0.8333333333333334,58.497807017543856,14.76033965629053,30.492500000000003
59,2016-01-02,232.375,8962.666666666666,0.0,61.151315789473685,14.74813810993752,29.675
59,2016-01-03,236.04166666666666,8786.666666666666,0.0,62.11622807017544,15.280922009357614,32.1725
59,2016-01-04,238.08333333333334,8717.333333333334,0.0,62.65350877192982,15.535684013969615,13.3175
59,2016-01-05,237.04166666666666,8500.0,0.0,62.37938596491228,15.863200163398695,16.872500000000006
59,2016-01-06,209.79166666666666,7816.0,106.66666666666667,55.208333333333336,15.268230943648357,27.822500000000005
59,2016-01-07,226.91666666666666,9012.0,50.0,59.71491228070176,14.322876596636586,29.367500000000003
59,2016-01-08,242.70833333333334,9324.0,0.0,63.87061403508771,14.807013114304779,30.320000000000004
59,2016-01-09,230.83333333333334,8834.666666666666,0.0,60.74561403508771,14.862552193379615,44.18000000000001
59,2016-01-10,165.66666666666666,6353.333333333333,399.5833333333333,43.59649122807018,14.83264253235397,42.48499999999999
59,2016-01-11,216.79166666666666,8386.666666666666,0.0,57.050438596491226,14.70409297164812,21.496999999999996
59,2016-01-12,190.83333333333334,7313.333333333333,354.1666666666667,50.21929824561403,14.843075812822848,23.785454545454545
59,2016-01-13,231.0,8758.666666666666,0.0,60.78947368421053,15.00234053889481,19.002499999999998
59,2016-01-14,249.54166666666666,9316.0,0.0,65.66885964912281,15.236970594198752,22.174999999999997
59,2016-01-15,53.416666666666664,2097.3333333333335,0.0,14.057017543859649,14.487530461962278,37.59499999999999
59,2016-01-16,239.125,8932.0,0.0,62.92763157894738,15.228646533064637,36.155
59,2016-01-17,205.625,7940.0,0.0,54.11184210526315,14.731278862300586,28.3175
59,2016-01-18,201.20833333333334,7742.666666666667,5.416666666666667,52.949561403508774,14.782246462602608,16.074285714285715
59,2016-01-19,266.0833333333333,9906.666666666666,43.75,70.0219298245614,15.278304452669357,18.290000000000003
59,2016-01-20,265.9583333333333,10096.0,31.25,69.9890350877193,14.984742995025533,24.215000000000003
59,2016-01-21,252.54166666666666,9502.666666666666,42.083333333333336,66.45833333333333,15.11724267457088,20.206086956521737
59,2016-01-22,263.7083333333333,10193.333333333334,30.0,69.3969298245614,14.716097803575323,17.262499999999996
59,2016-01-23,256.875,9608.0,60.0,67.59868421052632,15.208062291840136,20.464999999999993
59,2016-01-24,214.66666666666666,8085.333333333333,24.166666666666668,56.49122807017544,15.102600043975373,20.6075
59,2016-01-25,227.45833333333334,8429.333333333334,13.75,59.85745614035088,15.3494798257408,33.004999999999995
59,2016-01-26,260.4583333333333,9429.333333333334,148.33333333333334,68.54166666666667,15.71239203313537,39.9575
59,2016-01-27,221.875,8128.0,42.5,58.38815789473685,15.527792302329397,32.817499999999995
59,2016-01-28,50.875,1920.0,3.75,13.388157894736844,15.07260199652778,34.977499999999985
59,2016-01-29,221.95833333333334,8360.0,49.583333333333336,58.41008771929824,15.102547680754915,27.432500000000008
59,2016-01-30,0.0,0.0,0.0,0.0,0.0,34.947500000000005
59,2016-01-31,37.0,1420.0,35.833333333333336,9.736842105263158,14.821713615023471,46.865
59,2016-02-01,255.125,9309.333333333334,54.166666666666664,67.13815789473684,15.589043701661415,43.88
59,2016-02-02,253.375,9313.333333333334,51.666666666666664,66.67763157894737,15.475463045812454,35.997499999999995
59,2016-02-03,269.375,10029.333333333334,234.16666666666666,70.88815789473685,15.278132062616326,48.875
59,2016-02-04,246.875,8981.333333333334,51.666666666666664,64.9671052631579,15.635844251039192,38.074999999999996
59,2016-02-05,245.08333333333334,9329.333333333334,26.25,64.49561403508773,14.943358165404222,30.784999999999997
59,2016-02-06,240.95833333333334,8926.666666666666,53.75,63.41008771929825,15.354570419467262,32.12
59,2016-02-07,189.45833333333334,7309.333333333333,27.083333333333332,49.85745614035088,14.744192166788276,36.2825
59,2016-02-08,180.875,7137.333333333333,39.583333333333336,47.598684210526315,14.415430015878947,38.345
59,2016-02-09,231.66666666666666,8724.0,57.916666666666664,60.96491228070175,15.105424372102503,35.3525
59,2016-02-10,220.625,8428.0,85.0,58.05921052631579,14.890704101408007,27.875000000000004
59,2016-02-11,216.45833333333334,7896.0,137.08333333333334,56.96271929824561,15.593808925757063,12.8075
59,2016-02-12,180.58333333333334,6849.333333333333,89.16666666666667,47.521929824561404,14.997345645967167,18.290000000000003
59,2016-02-13,37.5,1417.3333333333333,34.583333333333336,9.868421052631579,15.05027046095955,2.5924999999999985
59,2016-02-14,176.41666666666666,6764.0,131.66666666666666,46.42543859649123,14.83614437545174,-0.8799999999999991
59,2016-02-15,175.16666666666666,6508.0,69.16666666666667,46.09649122807017,15.310485385508432,17.0825
59,2016-02-16,216.41666666666666,7789.333333333333,42.5,56.95175438596492,15.804306815588271,29.772499999999994
59,2016-02-17,217.83333333333334,7924.0,53.333333333333336,57.32456140350877,15.637413062987271,28.429999999999996
59,2016-02-18,271.0833333333333,9528.0,107.91666666666667,71.33771929824562,16.184008827782446,16.145000000000007
59,2016-02-19,267.4166666666667,9377.333333333334,170.83333333333334,70.37280701754386,16.221617434475565,24.785
59,2016-02-20,187.25,7282.666666666667,97.91666666666667,49.276315789473685,14.625692283046504,46.78999999999999
59,2016-02-21,37.333333333333336,1404.0,4.583333333333333,9.824561403508772,15.125672681228236,37.595
59,2016-02-22,195.54166666666666,7368.0,9.583333333333334,51.45833333333333,15.096446533055857,26.615
59,2016-02-23,196.70833333333334,7192.0,25.0,51.765350877192986,15.558155859906067,26.802500000000006
59,2016-02-24,221.0,7820.0,87.08333333333333,58.15789473684211,16.07572463768116,34.8425
59,2016-02-25,202.66666666666666,7033.333333333333,60.0,53.333333333333336,16.391026856240128,34.752500000000005
59,2016-02-26,227.83333333333334,8289.333333333334,88.33333333333333,59.9561403508772,15.634453246474719,22.595000000000002
59,2016-02-27,249.375,9070.666666666666,138.75,65.625,15.638631394237837,31.48249999999999
59,2016-02-28,222.375,7982.666666666667,118.33333333333333,58.51973684210526,15.84612232754301,49.6175
59,2016-02-29,190.83333333333334,6982.666666666667,126.25,50.21929824561403,15.545974953853989,41.0825
59,2016-03-01,47.708333333333336,1741.3333333333333,17.5,12.554824561403507,15.58466133869321,25.414999999999996
59,2016-03-02,245.66666666666666,8892.0,90.83333333333333,64.64912280701755,15.715630779227272,22.497500000000002
59,2016-03-03,265.1666666666667,9878.666666666666,30.416666666666668,69.78070175438596,15.268825639987401,21.650000000000002
59,2016-03-04,255.0,9212.0,27.916666666666668,67.10526315789474,15.746037776812852,25.714999999999993
59,2016-03-05,238.29166666666666,8490.666666666666,23.75,62.708333333333336,15.964381641279315,25.49
59,2016-03-06,227.04166666666666,8386.666666666666,22.5,59.74780701754386,15.399308591679914,29.66
59,2016-03-07,195.08333333333334,7384.0,300.8333333333333,51.33771929824561,15.028426703382689,45.8375
59,2016-03-08,235.0,9426.666666666666,22.916666666666668,61.8421052631579,14.180604667609616,50.870000000000005
59,2016-03-09,231.79166666666666,9525.333333333334,111.25,60.997807017543856,13.842122031308326,61.879999999999995
59,2016-03-10,249.875,10106.666666666666,40.0,65.75657894736841,14.063710009894459,56.03
59,2016-03-11,171.70833333333334,7062.666666666667,72.5,45.186403508771924,13.82953892926814,39.695000000000014
59,2016-03-12,39.25,1630.6666666666667,6.25,10.328947368421053,13.69176717089125,45.214999999999996
59,2016-03-13,173.54166666666666,7248.0,59.583333333333336,45.66885964912281,13.61979645726024,44.0
59,2016-03-14,52.25,2161.3333333333335,10.416666666666666,13.750000000000002,13.75148442319556,48.845
59,2016-03-15,251.375,10085.333333333334,10.0,66.15131578947368,14.178061789397143,48.777499999999996
59,2016-03-16,249.79166666666666,9829.333333333334,57.5,65.73464912280701,14.455693135060589,48.912500000000016
59,2016-03-17,194.45833333333334,7858.666666666667,85.0,51.17324561403509,14.07546427864495,48.1325
59,2016-03-18,36.708333333333336,1473.3333333333333,18.75,9.660087719298245,14.172572586726998,38.525
59,2016-03-19,220.0,8505.333333333334,62.5,57.89473684210527,14.713513089825991,29.082499999999996
59,2016-03-20,207.66666666666666,8081.333333333333,73.75,54.64912280701755,14.617355496892703,28.572500000000005
59,2016-03-21,200.41666666666666,8024.0,85.41666666666667,52.74122807017544,14.20783655976515,31.145000000000007
59,2016-03-22,231.41666666666666,9681.333333333334,39.166666666666664,60.89912280701755,13.597043853004639,39.6425
59,2016-03-23,197.29166666666666,8337.333333333334,21.666666666666668,51.91885964912281,13.460668046004583,38.720000000000006
59,2016-03-24,45.458333333333336,1642.6666666666667,2.5,11.962719298245613,15.741608326569265,35.404999999999994
59,2016-03-25,216.83333333333334,8322.666666666666,63.75,57.06140350877193,14.820012949909216,37.3325
59,2016-03-26,218.54166666666666,8948.0,32.5,57.510964912280706,13.892912910395866,34.21999999999999
59,2016-03-27,223.66666666666666,9074.666666666666,52.5,58.85964912280702,14.020245616612792,48.86750000000001
59,2016-03-28,234.54166666666666,9312.0,181.66666666666666,61.72149122807018,14.32722487710004,47.7275
59,2016-03-29,230.45833333333334,9221.333333333334,97.5,60.646929824561404,14.216206833188744,36.845000000000006
59,2016-03-30,226.83333333333334,9030.666666666666,55.833333333333336,59.692982456140356,14.288021679216497,46.41500000000001
59,2016-03-31,226.125,9156.0,213.33333333333334,59.50657894736842,14.048431356487548,61.12250000000001
59,2016-04-01,232.58333333333334,9396.0,97.08333333333333,61.20614035087719,14.080582458256469,54.25249999999999
59,2016-04-02,220.91666666666666,8900.0,133.33333333333334,58.1359649122807,14.119636392009987,39.21500000000001
59,2016-04-03,197.25,8310.666666666666,155.41666666666666,51.90789473684211,13.501007741055673,26.644999999999992
59,2016-04-04,243.125,9805.333333333334,107.08333333333333,63.98026315789473,14.104324602257275,24.927500000000006
59,2016-04-05,230.375,9192.0,20.0,60.62499999999999,14.256416358427618,25.445000000000004
59,2016-04-06,227.75,9185.333333333334,30.0,59.93421052631579,14.104201444331544,36.27499999999999
59,2016-04-07,240.66666666666666,9678.666666666666,117.08333333333333,63.33333333333333,14.144429903108785,46.82750000000001
59,2016-04-08,209.75,8366.666666666666,261.25,55.19736842105263,14.260493027888444,33.7325
59,2016-04-09,205.45833333333334,8446.666666666666,116.25,54.06798245614035,13.83641064851355,30.447500000000005
59,2016-04-10,205.54166666666666,8533.333333333334,62.5,54.08991228070176,13.701439615885416,30.507500000000004
59,2016-04-11,255.54166666666666,10292.0,141.66666666666666,67.24780701754386,14.123651190784644,48.889999999999986
59,2016-04-12,258.875,9700.0,71.66666666666667,68.125,15.181106099656356,39.342499999999994
59,2016-04-13,250.125,9717.333333333334,72.5,65.82236842105263,14.641819171926452,35.599999999999994
59,2016-04-14,204.66666666666666,8010.666666666667,68.33333333333333,53.85964912280702,14.533275077674212,39.31999999999999
59,2016-04-15,7.333333333333333,280.0,0.4166666666666667,1.9298245614035088,14.898015873015874,47.105
59,2016-04-16,33.166666666666664,1396.0,0.0,8.728070175438596,13.514545526902264,51.29
59,2016-04-17,210.91666666666666,8536.0,26.666666666666668,55.50438596491228,14.055345660210353,55.25000000000002
59,2016-04-18,254.625,9878.666666666666,34.583333333333336,67.00657894736842,14.661815444054527,60.12500000000001
59,2016-04-19,265.5416666666667,10390.666666666666,58.75,69.87938596491227,14.536983644510029,51.66499999999999
59,2016-04-20,267.5416666666667,10406.666666666666,48.333333333333336,70.40570175438596,14.623954329489644,49.8125
59,2016-04-21,232.70833333333334,9318.666666666666,40.0,61.239035087719294,14.205064058997474,58.475
59,2016-04-22,271.75,10606.666666666666,69.58333333333333,71.51315789473685,14.573896134506601,62.12
59,2016-04-23,267.0416666666667,10294.666666666666,78.33333333333333,70.27412280701755,14.755426893105383,45.47
59,2016-04-24,235.0,9552.0,42.916666666666664,61.8421052631579,13.994538665549975,46.04782608695652
59,2016-04-25,51.583333333333336,2321.3333333333335,12.083333333333334,13.574561403508772,12.640286951943327,46.535
59,2016-04-26,270.5833333333333,10530.666666666666,55.833333333333336,71.20614035087719,14.61605654385076,38.46499999999999
59,2016-04-27,213.875,8613.333333333334,109.58333333333333,56.2828947368421,14.12452351006192,42.77750000000001
59,2016-04-28,223.0,9064.0,56.666666666666664,58.684210526315795,13.994906590173581,42.88999999999999
59,2016-04-29,258.2916666666667,10462.666666666666,21.25,67.97149122807018,14.04277842381377,45.5225
59,2016-04-30,250.0,10572.0,70.0,65.78947368421053,13.451412536259303,51.73999999999999
59,2016-05-01,245.75,10609.333333333334,13.75,64.67105263157895,13.176208841271835,49.25
59,2016-05-02,260.4583333333333,11180.0,5.416666666666667,68.54166666666667,13.252001962830452,46.00999999999999
59,2016-05-03,251.875,10861.333333333334,13.333333333333334,66.2828947368421,13.191280613184386,48.8375
59,2016-05-04,250.04166666666666,10825.333333333334,45.0,65.80043859649123,13.138813405797103,52.5875
59,2016-05-05,51.541666666666664,2500.0,2.5,13.563596491228068,11.72744722222222,54.305
59,2016-05-06,255.625,10884.0,93.33333333333333,67.26973684210526,13.35979610743599,54.8675
59,2016-05-07,221.125,9146.666666666666,17.083333333333332,58.19078947368421,13.751815324344022,59.61499999999999
59,2016-05-08,49.375,2048.0,5.0,12.993421052631579,13.713938395182293,50.23250000000001
59,2016-05-09,205.875,8517.333333333334,30.0,54.17763157894737,13.749439867720724,48.9575
59,2016-05-10,46.625,1932.0,2.5,12.269736842105264,13.727667788129743,50.472500000000004
59,2016-05-11,233.83333333333334,9874.666666666666,56.25,61.53508771929824,13.470043995859212,55.324999999999996
59,2016-05-12,225.875,9672.0,34.166666666666664,59.440789473684205,13.284246191756274,64.6025
59,2016-05-13,255.08333333333334,10617.333333333334,45.0,67.12719298245614,13.666322627569173,63.68750000000001
59,2016-05-14,251.20833333333334,10253.333333333334,71.66666666666667,66.10745614035088,13.93650912982228,54.830000000000005
59,2016-05-15,231.125,9452.0,101.66666666666667,60.82236842105263,13.909395277895332,41.847500000000004
59,2016-05-16,247.45833333333334,9942.666666666666,75.41666666666667,65.12061403508773,14.15742409257521,50.08250000000001
59,2016-05-17,258.7083333333333,10529.333333333334,17.5,68.08114035087719,13.976376181883415,51.92000000000001
59,2016-05-18,248.20833333333334,10520.0,40.833333333333336,65.31798245614036,13.421024107520067,51.26
59,2016-05-19,263.8333333333333,10806.666666666666,24.583333333333332,69.4298245614035,13.887464013983136,55.13749999999999
59,2016-05-20,250.45833333333334,10661.333333333334,37.5,65.91008771929825,13.363154884734033,59.92249999999999
59,2016-05-21,241.0,10525.333333333334,10.416666666666666,63.421052631578945,13.024654801114771,59.18
59,2016-05-22,234.58333333333334,9377.333333333334,43.75,61.73245614035088,14.229932402009574,61.339999999999996
59,2016-05-23,248.83333333333334,9509.333333333334,45.833333333333336,65.48245614035088,14.884817839783135,65.585
59,2016-05-24,229.95833333333334,9186.666666666666,25.0,60.515350877192986,14.238893172472181,67.085
59,2016-05-25,215.875,8776.0,82.5,56.80921052631579,13.992353672895778,72.37250000000002
59,2016-05-26,173.125,6993.333333333333,35.416666666666664,45.55921052631579,14.081878574833173,71.02250000000001
59,2016-05-27,49.916666666666664,1952.0,0.4166666666666667,13.1359649122807,14.546241746357014,76.4525
59,2016-05-28,249.83333333333334,9844.0,47.083333333333336,65.74561403508771,14.436563163122488,77.9525
59,2016-05-29,233.20833333333334,9336.0,46.25,61.370614035087726,14.209155271113014,75.335
59,2016-05-30,217.20833333333334,8606.666666666666,37.916666666666664,57.16008771929825,14.355771527239863,72.515
59,2016-05-31,213.33333333333334,8557.333333333334,24.166666666666668,56.14035087719298,14.180949413108964,69.275
59,2016-06-01,199.04166666666666,8265.333333333334,37.083333333333336,52.37938596491228,13.6983628071732,62.86250000000001
59,2016-06-02,259.375,9969.333333333334,43.75,68.25657894736842,14.799499715795106,71.78750000000001
59,2016-06-03,243.25,9474.666666666666,40.0,64.01315789473684,14.604071383338024,69.33500000000001
59,2016-06-04,245.16666666666666,9592.0,51.25,64.51754385964912,14.5390921833009,68.61500000000001
59,2016-06-05,248.29166666666666,9632.0,36.666666666666664,65.33991228070175,14.663265821105576,69.53750000000001
59,2016-06-06,232.25,9066.666666666666,53.333333333333336,61.118421052631575,14.571125919117645,68.20250000000001
59,2016-06-07,260.625,9842.666666666666,36.25,68.58552631578947,15.062197321186671,61.272500000000015
59,2016-06-08,233.45833333333334,8881.333333333334,82.5,61.43640350877193,14.952583915077817,54.004999999999995
59,2016-06-09,208.125,8094.666666666667,77.08333333333333,54.76973684210527,14.625486431395155,56.5325
59,2016-06-10,233.83333333333334,8884.0,32.083333333333336,61.53508771929824,14.972106533593477,60.29000000000001
59,2016-06-11,240.5,8862.666666666666,40.416666666666664,63.28947368421053,15.436033172859936,72.62749999999998
59,2016-06-12,209.16666666666666,8317.333333333334,90.83333333333333,55.04385964912281,14.305182617291868,63.837499999999984
59,2016-06-13,178.16666666666666,6521.333333333333,217.08333333333334,46.885964912280706,15.540861616574661,57.66500000000001
59,2016-06-14,209.375,7513.333333333333,28.333333333333332,55.098684210526315,15.851749667258208,59.54
59,2016-06-15,160.95833333333334,6104.0,46.25,42.35745614035088,14.999748571064513,66.65750000000001
59,2016-06-16,42.5,1602.6666666666667,5.833333333333333,11.18421052631579,15.08449459234609,72.33500000000001
59,2016-06-17,235.54166666666666,8981.333333333334,42.083333333333336,61.98464912280702,14.918046844071654,72.20750000000001
59,2016-06-18,227.95833333333334,8846.666666666666,28.75,59.9890350877193,14.65753187013313,73.835
59,2016-06-19,239.04166666666666,9184.0,47.083333333333336,62.905701754385966,14.805625877129305,76.4825
59,2016-06-20,224.66666666666666,8493.333333333334,129.16666666666666,59.122807017543856,15.046847200418629,80.2925
59,2016-06-21,230.75,8741.333333333334,24.166666666666668,60.723684210526315,15.015820431665649,69.77
59,2016-06-22,216.66666666666666,8464.0,28.75,57.01754385964912,14.561344780508295,67.88000000000001
59,2016-06-23,227.875,8824.0,45.416666666666664,59.96710526315789,14.689811404502873,64.7525
59,2016-06-24,227.5,8765.333333333334,59.166666666666664,59.86842105263158,14.763794873745056,67.4975
59,2016-06-25,249.125,9448.0,50.416666666666664,65.5592105263158,14.999005521450748,71.915
59,2016-06-26,257.625,9641.333333333334,55.833333333333336,67.79605263157895,15.19973248859079,79.98499999999999
59,2016-06-27,243.70833333333334,9341.333333333334,55.0,64.13377192982456,14.840432159339615,79.88749999999997
59,2016-06-28,153.95833333333334,6228.0,50.833333333333336,40.515350877192986,14.061758501034754,72.2525
59,2016-06-29,172.33333333333334,6989.333333333333,20.416666666666668,45.35087719298246,14.025507121963626,68.40500000000002
59,2016-06-30,197.04166666666666,7390.666666666667,27.083333333333332,51.853070175438596,15.165596435444103,68.83250000000001
59,2016-07-01,193.66666666666666,7648.0,52.916666666666664,50.96491228070176,14.404295966992098,66.12499999999999
59,2016-07-02,197.70833333333334,7585.333333333333,40.833333333333336,52.02850877192983,14.826387363039784,67.1525
59,2016-07-03,184.54166666666666,7158.666666666667,22.5,48.563596491228076,14.663827256782763,70.22000000000001
