ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
59,2016-07-04,174.375,7408.0,45.833333333333336,45.88815789473684,13.389621017818573,71.21000000000001
59,2016-07-05,194.70833333333334,7717.333333333333,47.5,51.2390350877193,14.351665982780466,78.38
59,2016-07-06,195.83333333333334,7774.666666666667,37.083333333333336,51.53508771929825,14.328141971074142,78.46249999999999
59,2016-07-07,196.91666666666666,7688.0,30.416666666666668,51.82017543859649,14.569818403861717,80.78750000000001
59,2016-07-08,197.70833333333334,7733.333333333333,14.166666666666666,52.02850877192983,14.542640984195401,75.69500000000001
59,2016-07-09,211.375,8273.333333333334,42.916666666666664,55.625,14.533095789685735,74.2625
59,2016-07-10,190.33333333333334,7325.333333333333,35.416666666666664,50.08771929824562,14.779934170610362,69.2975
59,2016-07-11,41.208333333333336,1556.0,0.4166666666666667,10.844298245614036,15.064700264210225,70.80499999999999
59,2016-07-12,239.45833333333334,9184.0,25.833333333333332,63.01535087719298,14.831433138550135,76.9025
59,2016-07-13,209.04166666666666,8293.333333333334,50.416666666666664,55.0109649122807,14.338006598338692,83.00000000000001
59,2016-07-14,174.45833333333334,6857.333333333333,90.0,45.91008771929825,14.47176481787543,80.2775
59,2016-07-15,222.95833333333334,8341.333333333334,49.166666666666664,58.67324561403508,15.204539475436915,76.3925
59,2016-07-16,236.95833333333334,8544.0,27.083333333333332,62.35745614035088,15.775959575270496,68.5175
59,2016-07-17,223.54166666666666,9012.0,32.916666666666664,58.82675438596491,14.109848134585985,70.37
59,2016-07-18,235.625,9393.333333333334,39.583333333333336,62.00657894736842,14.268774396735273,77.2025
59,2016-07-19,219.33333333333334,8689.333333333334,29.166666666666668,57.719298245614034,14.358306480486933,69.29
59,2016-07-20,214.58333333333334,8737.333333333334,32.083333333333336,56.46929824561403,13.970183821659294,68.285
59,2016-07-21,220.66666666666666,8778.666666666666,30.0,58.07017543859649,14.298590016200894,75.93499999999999
59,2016-07-22,229.70833333333334,8993.333333333334,43.75,60.44956140350877,14.529179793674327,82.72999999999998
59,2016-07-23,227.29166666666666,9041.333333333334,22.5,59.81359649122807,14.300001075308458,80.0825
59,2016-07-24,225.25,8954.666666666666,23.333333333333332,59.276315789473685,14.3087077501489,76.16
59,2016-07-25,245.45833333333334,9646.666666666666,14.583333333333334,64.59429824561404,14.473899303155955,74.90750000000001
59,2016-07-26,245.20833333333334,9533.333333333334,13.333333333333334,64.52850877192982,14.631049679487177,74.9975
59,2016-07-27,233.95833333333334,9246.666666666666,24.166666666666668,61.56798245614035,14.39257014539774,77.2925
59,2016-07-28,237.91666666666666,9472.0,20.416666666666668,62.60964912280702,14.287893850882133,76.82
59,2016-07-29,247.04166666666666,9701.333333333334,43.75,65.0109649122807,14.485177438381896,74.68249999999999
59,2016-07-30,215.33333333333334,8720.0,42.083333333333336,56.666666666666664,14.046878185524973,74.4725
59,2016-07-31,206.625,8620.0,35.416666666666664,54.37499999999999,13.635172563805103,74.60000000000001
59,2016-08-01,228.29166666666666,9160.0,45.416666666666664,60.07675438596492,14.176846039543909,74.48
59,2016-08-02,251.04166666666666,9873.333333333334,56.25,66.06359649122807,14.463288459374294,74.1725
59,2016-08-03,213.58333333333334,8546.666666666666,32.5,56.2061403508772,14.215286986479459,76.24249999999999
59,2016-08-04,216.91666666666666,8510.666666666666,114.16666666666667,57.08333333333333,14.498209762911902,79.4
59,2016-08-05,214.875,8536.0,37.5,56.546052631578945,14.319126347235239,81.2075
59,2016-08-06,194.29166666666666,8084.0,16.666666666666668,51.129385964912274,13.671397376161417,75.88250000000001
59,2016-08-07,141.125,5961.333333333333,17.5,37.13815789473684,13.466216310668756,72.91250000000001
59,2016-08-08,33.0,1394.6666666666667,1.25,8.68421052631579,13.459488527724664,71.34500000000001
59,2016-08-09,192.45833333333334,7821.333333333333,79.16666666666667,50.646929824561404,13.997193395556312,77.37500000000001
59,2016-08-10,204.79166666666666,8137.333333333333,14.166666666666666,53.89254385964912,14.315786464307173,81.335
59,2016-08-11,41.541666666666664,1745.3333333333333,1.6666666666666667,10.932017543859649,13.53912417239623,81.125
59,2016-08-12,176.125,7717.333333333333,46.25,46.348684210526315,12.981915709225985,84.0125
59,2016-08-13,173.75,7209.333333333333,23.333333333333332,45.723684210526315,13.709283105233954,80.4513043478261
59,2016-08-14,173.70833333333334,7178.666666666667,10.416666666666666,45.71271929824562,13.764546379705298,77.585
59,2016-08-15,174.875,7198.666666666667,6.25,46.01973684210526,13.818493586775327,73.73
59,2016-08-16,192.54166666666666,7580.0,32.083333333333336,50.66885964912281,14.449092091761948,75.74749999999999
59,2016-08-17,136.0,5601.333333333333,14.166666666666666,35.78947368421053,13.811235420138063,73.68499999999999
59,2016-08-18,41.666666666666664,1618.6666666666667,0.8333333333333334,10.964912280701753,14.642538440417354,74.25500000000001
59,2016-08-19,203.79166666666666,8100.0,9.583333333333334,53.62938596491228,14.311542352537723,75.6275
59,2016-08-20,156.375,6356.0,17.083333333333332,41.151315789473685,13.994857221522972,77.78750000000001
59,2016-08-21,194.125,7745.333333333333,23.75,51.08552631578947,14.25694235238423,74.7575
59,2016-08-22,188.79166666666666,7180.0,27.916666666666668,49.682017543859644,14.956962821108016,66.85249999999999
59,2016-08-23,156.33333333333334,6596.0,33.75,41.14035087719298,13.482051411629945,68.98250000000002
59,2016-08-24,200.66666666666666,8126.666666666667,28.75,52.807017543859644,14.045843587640142,74.5925
59,2016-08-25,227.0,8946.666666666666,12.5,59.73684210526316,14.432768256333828,77.7425
59,2016-08-26,194.04166666666666,7912.0,8.333333333333334,51.06359649122807,13.950627913998426,76.6625
59,2016-08-27,161.0,6986.666666666667,22.5,42.368421052631575,13.10813454198473,72.74749999999999
59,2016-08-28,138.08333333333334,6432.0,17.5,36.33771929824562,12.211816352266444,78.8075
59,2016-08-29,185.625,7748.0,17.916666666666668,48.848684210526315,13.627992707795562,71.96749999999999
59,2016-08-30,183.33333333333334,7556.0,28.333333333333332,48.24561403508772,13.80176166107876,70.6625
59,2016-08-31,214.625,8592.0,12.083333333333334,56.48026315789474,14.209247458876472,70.8575
59,2016-09-01,203.25,8297.333333333334,29.166666666666668,53.48684210526316,13.934040053029085,68.42
59,2016-09-02,212.375,8522.666666666666,35.0,55.88815789473684,14.174669019868585,66.0125
59,2016-09-03,189.125,7785.333333333333,50.0,49.76973684210526,13.818368406405208,61.767499999999984
59,2016-09-04,192.625,8041.333333333333,35.833333333333336,50.690789473684205,13.62603890316697,64.46
59,2016-09-05,207.5,8548.0,21.666666666666668,54.60526315789473,13.808249493058804,68.66000000000001
59,2016-09-06,206.33333333333334,8565.333333333334,10.833333333333334,54.29824561403509,13.702826639684517,73.1075
59,2016-09-07,246.41666666666666,9714.666666666666,12.083333333333334,64.84649122807018,14.428700304236436,79.15249999999999
59,2016-09-08,249.66666666666666,9913.333333333334,31.666666666666668,65.70175438596492,14.326031158932976,80.51
59,2016-09-09,177.25,7557.333333333333,7.083333333333333,46.64473684210526,13.341439881792521,76.295
59,2016-09-10,203.125,8358.666666666666,41.25,53.45394736842105,13.823289699314087,76.9475
59,2016-09-11,211.125,8658.666666666666,32.5,55.559210526315795,13.86991116800123,66.11749999999999
59,2016-09-12,192.83333333333334,8237.333333333334,29.166666666666668,50.74561403508772,13.316206026761629,64.3775
59,2016-09-13,220.45833333333334,8953.333333333334,30.0,58.015350877192986,14.006409003474808,69.29
59,2016-09-14,223.0,8985.333333333334,30.0,58.684210526315795,14.11743211158926,66.0875
59,2016-09-15,216.58333333333334,8796.0,46.666666666666664,56.99561403508772,14.00634600323379,60.1625
59,2016-09-16,207.91666666666666,8420.0,38.333333333333336,54.71491228070175,14.0463100422275,64.54249999999999
59,2016-09-17,239.75,9326.666666666666,14.583333333333334,63.09210526315789,14.62235078627591,70.655
59,2016-09-18,249.08333333333334,9708.0,4.166666666666667,65.54824561403508,14.594860195485971,71.1875
59,2016-09-19,223.70833333333334,8797.333333333334,11.25,58.87061403508772,14.464923872132967,70.295
59,2016-09-20,223.29166666666666,8734.666666666666,22.916666666666668,58.7609649122807,14.541567286164964,70.25750000000001
59,2016-09-21,235.91666666666666,9037.333333333334,15.833333333333334,62.083333333333336,14.849210374250024,66.9725
59,2016-09-22,218.75,8630.666666666666,11.666666666666666,57.56578947368421,14.41746002626294,70.325
59,2016-09-23,219.79166666666666,8722.666666666666,26.666666666666668,57.83991228070175,14.333326168093347,63.84499999999999
59,2016-09-24,247.41666666666666,9516.0,41.25,65.10964912280703,14.78970651767783,57.12500000000001
59,2016-09-25,186.04166666666666,7777.333333333333,47.083333333333336,48.95833333333333,13.607067725298588,52.9475
59,2016-09-26,149.29166666666666,6048.0,196.25,39.28728070175438,14.041348609273955,60.71000000000001
59,2016-09-27,173.70833333333334,6593.333333333333,38.75,45.71271929824562,14.986515208965285,61.467499999999994
59,2016-09-28,172.83333333333334,6562.666666666667,17.916666666666668,45.48245614035088,14.980703135581743,63.4925
59,2016-09-29,185.125,6898.666666666667,0.4166666666666667,48.7171052631579,15.264583132006182,58.13749999999999
59,2016-09-30,146.0,5804.0,0.4166666666666667,38.421052631578945,14.309039742706181,58.737500000000004
59,2016-10-01,114.375,5098.666666666667,19.583333333333332,30.098684210526315,12.760260035303347,58.5275
59,2016-10-02,186.375,7865.333333333333,0.0,49.046052631578945,13.478934459230377,61.7825
59,2016-10-03,245.16666666666666,9514.666666666666,0.0,64.51754385964912,14.657263055866968,60.45499999999999
59,2016-10-04,187.875,7377.333333333333,33.75,49.44078947368421,14.486204929513827,59.50999999999999
59,2016-10-05,234.875,8998.666666666666,0.0,61.809210526315795,14.847169488072307,62.967499999999994
59,2016-10-06,266.3333333333333,9961.333333333334,0.0,70.08771929824562,15.208734886003658,63.275000000000006
59,2016-10-07,247.33333333333334,9322.666666666666,0.4166666666666667,65.08771929824562,15.091330568268496,64.9925
59,2016-10-08,205.83333333333334,8040.0,0.0,54.166666666666664,14.562793670536205,61.842499999999994
59,2016-10-09,189.5,7821.333333333333,0.4166666666666667,49.868421052631575,13.782038441868394,51.65749999999999
59,2016-10-10,198.875,7690.666666666667,0.4166666666666667,52.33552631578947,14.709612842406381,47.420000000000016
59,2016-10-11,2.4583333333333335,110.66666666666667,0.0,0.6469298245614036,12.635981425702811,51.38
59,2016-10-12,38.75,1464.0,0.0,10.197368421052632,15.056210154826957,61.294999999999995
59,2016-10-13,222.91666666666666,8592.0,0.0,58.66228070175439,14.758197224808608,54.875
59,2016-10-14,236.04166666666666,8960.0,0.0,62.11622807017544,14.985308934771826,45.8675
59,2016-10-15,216.20833333333334,8386.666666666666,0.0,56.896929824561404,14.664527855060944,54.0875
59,2016-10-16,211.95833333333334,8280.0,0.0,55.77850877192982,14.561469236446593,67.53499999999998
59,2016-10-17,257.2083333333333,9750.666666666666,0.0,67.68640350877193,15.004991823920871,67.37749999999998
59,2016-10-18,257.4583333333333,9544.0,0.4166666666666667,67.75219298245614,15.344811603567104,72.30499999999999
59,2016-10-19,253.375,9332.0,0.0,66.67763157894737,15.444507697528218,59.92249999999999
59,2016-10-20,249.70833333333334,9250.666666666666,0.0,65.71271929824562,15.354831033198806,55.22750000000002
59,2016-10-21,252.0,9349.333333333334,0.0,66.3157894736842,15.332216200798632,49.8957894736842
59,2016-10-22,165.29166666666666,6385.333333333333,109.16666666666667,43.49780701754386,14.724902336952738,44.39749999999999
59,2016-10-23,181.33333333333334,6909.333333333333,0.0,47.719298245614034,14.928856297439856,49.48999999999999
59,2016-10-24,229.5,8489.333333333334,0.0,60.39473684210527,15.37779762839642,47.315
59,2016-10-25,245.66666666666666,8898.666666666666,0.0,64.64912280701755,15.70385700729198,42.76250000000001
59,2016-10-26,233.29166666666666,8421.333333333334,0.0,61.392543859649116,15.758083801720499,38.8175
59,2016-10-27,241.375,8569.333333333334,0.4166666666666667,63.51973684210527,16.02250029173798,39.09499999999999
59,2016-10-28,249.625,8969.333333333334,0.0,65.6907894736842,15.831167775382788,40.40749999999999
59,2016-10-29,259.5,9516.0,7.5,68.28947368421052,15.512006094997895,56.232499999999995
59,2016-10-30,269.9583333333333,10157.333333333334,5.416666666666667,71.04166666666667,15.118269094031678,49.22749999999999
59,2016-10-31,213.20833333333334,8492.0,0.0,56.10745614035088,14.281677690113574,40.24999999999999
59,2016-11-01,17.083333333333332,757.3333333333334,56.25,4.495614035087719,12.83129768192488,50.592499999999994
59,2016-11-02,212.375,8642.666666666666,37.083333333333336,55.88815789473684,13.97785936053687,60.455000000000005
59,2016-11-03,258.375,10277.333333333334,0.4166666666666667,67.99342105263158,14.30062718928386,53.337500000000006
59,2016-11-04,127.66666666666667,4914.666666666667,217.91666666666666,33.59649122807017,14.776394917706636,46.5875
59,2016-11-05,173.33333333333334,6137.333333333333,8.75,45.614035087719294,16.06524730248389,50.91499999999999
59,2016-11-06,243.04166666666666,7973.333333333333,22.083333333333332,63.95833333333333,17.339072080546263,45.8675
59,2016-11-07,263.7916666666667,8489.333333333334,3.75,69.41885964912281,17.675533185435317,45.027499999999996
59,2016-11-08,237.625,7696.0,3.75,62.5328947368421,17.56354220807346,51.657500000000006
59,2016-11-09,262.4166666666667,8296.0,7.916666666666667,69.05701754385964,17.99317107307404,47.84
59,2016-11-10,216.875,6734.666666666667,18.333333333333332,57.07236842105263,18.318015615719656,48.222500000000004
59,2016-11-11,272.5833333333333,8514.666666666666,0.0,71.73245614035088,18.210282584298987,46.362500000000004
59,2016-11-12,238.5,7674.666666666667,1.6666666666666667,62.76315789473684,17.677217251563583,39.70249999999999
59,2016-11-13,214.70833333333334,7042.666666666667,32.5,56.502192982456144,17.341905094345574,48.25999999999999
59,2016-11-14,259.5416666666667,8010.666666666667,0.4166666666666667,68.30043859649123,18.42992069601642,47.142500000000005
59,2016-11-15,260.7083333333333,8082.666666666667,0.0,68.60745614035088,18.34785429038821,44.787499999999994
59,2016-11-16,239.41666666666666,7494.666666666667,0.0,63.00438596491228,18.171345920061672,46.032500000000006
59,2016-11-17,260.7916666666667,8093.333333333333,0.0,68.62938596491229,18.329529619714442,46.7525
59,2016-11-18,236.83333333333334,7545.333333333333,0.0,62.324561403508774,17.85457162631796,54.04250000000001
59,2016-11-19,45.958333333333336,1476.0,0.0,12.094298245614036,17.711810260463718,45.53130434782608
59,2016-11-20,201.04166666666666,6445.333333333333,3.75,52.90570175438597,17.742946016066746,33.54588235294118
59,2016-11-21,266.5416666666667,7961.333333333333,270.8333333333333,70.14254385964912,19.044270397197565,31.843478260869574
59,2016-11-22,264.0,7882.666666666667,57.916666666666664,69.47368421052632,19.050913396481732,32.982499999999995
59,2016-11-23,262.5416666666667,7917.333333333333,2.5,69.08991228070175,18.862721209442014,32.98250000000001
59,2016-11-24,241.625,7386.666666666667,69.58333333333333,63.58552631578947,18.607087657942238,36.52571428571428
59,2016-11-25,265.0,7886.666666666667,212.5,69.73684210526315,19.113377007607777,42.31999999999999
59,2016-11-26,263.7916666666667,7993.333333333333,112.5,69.41885964912281,18.772330240478176,39.379999999999995
59,2016-11-27,263.0416666666667,8010.666666666667,90.41666666666667,69.22149122807018,18.678453901742124,38.885
59,2016-11-28,263.7916666666667,8085.333333333333,90.0,69.41885964912281,18.558726878572994,42.02000000000001
59,2016-11-29,262.2916666666667,8038.666666666667,43.75,69.02412280701753,18.560322158179908,51.25249999999999
59,2016-11-30,265.625,7956.0,25.416666666666668,69.90131578947368,18.991497507122507,52.21250000000001
59,2016-12-01,227.16666666666666,6909.333333333333,247.5,59.780701754385966,18.70223449761997,42.7475
59,2016-12-02,221.0,6946.666666666667,149.16666666666666,58.15789473684211,18.09676103646833,40.350434782608694
59,2016-12-03,237.16666666666666,8930.666666666666,98.33333333333333,62.41228070175438,15.106185304070866,38.00749999999999
59,2016-12-04,252.875,9765.333333333334,65.41666666666667,66.54605263157895,14.73003780379574,35.12
59,2016-12-05,213.95833333333334,8477.333333333334,121.66666666666667,56.30482456140351,14.356711852521755,37.392500000000005
59,2016-12-06,5.416666666666667,220.0,2.9166666666666665,1.425438596491228,14.005366161616163,33.6575
59,2016-12-07,52.666666666666664,2101.3333333333335,8.75,13.859649122807017,14.256926818950932,37.122499999999995
59,2016-12-08,265.0416666666667,10594.666666666666,9.583333333333334,69.74780701754386,14.230229177154124,32.98999999999999
59,2016-12-09,267.8333333333333,10705.333333333334,12.083333333333334,70.48245614035088,14.231460435089469,27.665000000000003
59,2016-12-10,274.7916666666667,10853.333333333334,10.833333333333334,72.31359649122807,14.40208781224406,23.937500000000004
59,2016-12-11,272.1666666666667,10849.333333333334,2.9166666666666665,71.62280701754385,14.269768239727993,25.969999999999995
59,2016-12-12,277.375,10838.666666666666,345.0,72.99342105263158,14.557154554680773,33.89000000000001
59,2016-12-13,280.25,10850.666666666666,170.41666666666666,73.75,14.691773930941263,32.29250000000001
59,2016-12-14,231.58333333333334,8858.666666666666,76.25,60.94298245614035,14.870445452036925,22.745000000000005
59,2016-12-15,55.916666666666664,2169.3333333333335,0.4166666666666667,14.714912280701755,14.662229819709077,15.365882352941178
59,2016-12-16,287.7083333333333,11025.333333333334,0.0,75.71271929824562,14.843822434191964,18.696363636363643
59,2016-12-17,0.0,449.3333333333333,0.0,0.0,0.0,27.4475
59,2016-12-18,55.75,2160.0,159.16666666666666,14.671052631578949,14.681693672839508,28.377499999999998
59,2016-12-19,281.4583333333333,11044.0,297.0833333333333,74.06798245614034,14.496820168819669,18.410000000000004
59,2016-12-20,222.375,8800.0,101.66666666666667,58.51973684210526,14.374353693181819,25.797500000000003
59,2016-12-21,56.833333333333336,2133.3333333333335,99.58333333333333,14.956140350877192,15.154075520833333,33.45499999999999
59,2016-12-22,283.2083333333333,10828.0,376.6666666666667,74.52850877192982,14.877940550219598,35.45749999999999
59,2016-12-23,285.2083333333333,10772.0,211.66666666666666,75.0548245614035,15.060899270743079,35.779999999999994
59,2016-12-24,280.9166666666667,10750.666666666666,47.5,73.92543859649123,14.863707418661374,39.11000000000001
59,2016-12-25,272.6666666666667,10762.666666666666,1.6666666666666667,71.75438596491229,14.411102163858605,32.96
59,2016-12-26,273.5,10918.666666666666,32.083333333333336,71.97368421052632,14.24861857369642,38.84
59,2016-12-27,262.9583333333333,10716.0,230.83333333333334,69.19956140350877,13.958516729915807,38.870000000000005
59,2016-12-28,275.625,10649.333333333334,62.083333333333336,72.5328947368421,14.722488496932515,31.02499999999999
59,2016-12-29,272.7916666666667,10789.333333333334,157.5,71.78728070175438,14.382074245139231,33.995
59,2016-12-30,272.2083333333333,10850.666666666666,136.66666666666666,71.63377192982456,14.270199091709673,30.657499999999995
59,2016-12-31,271.9166666666667,10910.666666666666,157.5,71.55701754385964,14.176518137194996,34.654999999999994
59,2017-01-01,273.5833333333333,10628.0,83.75,71.99561403508771,14.642766225484047,33.83749999999999
59,2017-01-02,203.41666666666666,8258.666666666666,177.91666666666666,53.530701754385966,14.010758058874181,32.36000000000001
59,2017-01-03,273.7916666666667,10917.333333333334,82.91666666666667,72.05043859649123,14.265555665811757,40.475
59,2017-01-04,273.7916666666667,10732.0,108.33333333333333,72.05043859649123,14.51191077048909,32.93749999999999
59,2017-01-05,274.2916666666667,10773.333333333334,7.916666666666667,72.18201754385964,14.482633946988448,20.3975
59,2017-01-06,271.5833333333333,10932.0,7.083333333333333,71.46929824561403,14.131508669756473,14.345
59,2017-01-07,275.3333333333333,10998.666666666666,1.6666666666666667,72.45614035087719,14.239796743039562,13.88
59,2017-01-08,273.7916666666667,10906.666666666666,2.5,72.05043859649123,14.279507309494702,14.329999999999998
59,2017-01-09,272.3333333333333,10920.0,2.9166666666666665,71.66666666666667,14.186106023606024,18.515
59,2017-01-10,272.625,11121.333333333334,13.75,71.74342105263159,13.944208203452824,28.632500000000004
59,2017-01-11,272.8333333333333,11089.333333333334,82.5,71.79824561403508,13.995132960602783,44.95249999999999
59,2017-01-12,274.9166666666667,11040.0,11.666666666666666,72.34649122807018,14.16501484500805,48.012499999999996
59,2017-01-13,210.0,8997.333333333334,15.0,55.26315789473685,13.276711618257261,29.330000000000002
59,2017-01-14,270.25,11020.0,0.8333333333333334,71.11842105263158,13.949837416817907,23.652500000000003
59,2017-01-15,271.4166666666667,10880.0,1.6666666666666667,71.42543859649123,14.190335222630718,27.065
59,2017-01-16,271.4583333333333,10910.666666666666,0.0,71.43640350877193,14.152622688296876,29.757500000000007
59,2017-01-17,273.0833333333333,11114.666666666666,4.583333333333333,71.8640350877193,13.976028920745362,37.805
59,2017-01-18,271.7916666666667,11090.666666666666,14.583333333333334,71.52412280701755,13.940024019195318,39.26000000000001
59,2017-01-19,274.5833333333333,11028.0,26.25,72.25877192982456,14.163234745899327,36.912499999999994
59,2017-01-20,274.1666666666667,10998.666666666666,1.6666666666666667,72.14912280701753,14.179458621247019,40.30249999999999
59,2017-01-21,273.5416666666667,10816.0,7.5,71.98464912280701,14.386059361645298,46.49
59,2017-01-22,57.25,2222.6666666666665,0.8333333333333334,15.06578947368421,14.651638422315536,40.565
59,2017-01-23,269.75,10568.0,9.583333333333334,70.98684210526316,14.519567720161493,39.70249999999999
59,2017-01-24,275.0416666666667,10748.0,443.75,72.37938596491227,14.55646334718604,31.99249999999999
59,2017-01-25,272.4166666666667,11018.666666666666,279.5833333333333,71.68859649122807,14.063378559616005,36.544999999999995
59,2017-01-26,226.45833333333334,9070.666666666666,22.083333333333332,59.59429824561403,14.201497347983732,39.2075
59,2017-01-27,51.333333333333336,2082.6666666666665,0.0,13.508771929824562,14.020539906103286,33.98000000000001
59,2017-01-28,242.33333333333334,10005.333333333334,49.583333333333336,63.771929824561404,13.777379841862118,30.739999999999995
59,2017-01-29,270.2083333333333,11069.333333333334,0.0,71.10745614035088,13.885525199751065,28.070000000000004
59,2017-01-30,273.125,10965.333333333334,9.583333333333334,71.875,14.168525428623541,20.577499999999997
59,2017-01-31,275.1666666666667,11073.333333333334,25.0,72.41228070175438,14.135217238611277,24.507499999999997
59,2017-02-01,272.2916666666667,10948.0,80.83333333333333,71.65570175438597,14.147659516705232,31.947500000000005
59,2017-02-02,261.4166666666667,10430.666666666666,135.41666666666666,68.79385964912281,14.256280891814734,25.535
59,2017-02-03,270.875,10441.333333333334,13.75,71.28289473684211,14.756997430085558,18.905000000000005
59,2017-02-04,271.9583333333333,10252.0,25.833333333333332,71.56798245614036,15.089637658776608,22.3925
59,2017-02-05,222.20833333333334,8354.666666666666,13.75,58.47587719298246,15.129210055591019,30.830000000000002
